Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,616.24,494.44
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,604.42,484.59
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,587.63,470.01
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,568.18,453.17
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,543.78,432.81
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,517.12,410.33
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,485.99,384.03
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,453.2,355.87
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,354.23,277.25
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,278.55,218.9
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,297.45,227.97
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,297.12,217.52
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,253.6,178.87
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,208.21,139.14
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,164.22,102.15
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,122.77,70.24
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,81.59,44.33
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,44.96,34.21
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,37.07,27.02
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,32.29,22.34
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,24.48,13.83
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.64,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,76.64,38.11
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,157.44,120.55
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,212.5,170.86
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,273.47,224.97
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,323.7,269.36
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,375.58,313.95
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,418.53,350.0
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,461.69,385.21
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,302.31,253.31
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,111.67,89.76
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,115.85,93.34
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,120.08,96.68
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,136.86,110.33
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,153.57,123.78
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,148.26,119.16
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,143.06,114.72
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,184.13,148.35
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,224.86,181.12
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,191.59,153.77
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,158.89,126.93
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,168.71,135.06
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,178.36,142.99
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,166.16,133.04
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,154.1,123.27
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,159.96,128.25
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,165.62,133.05
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,166.32,133.79
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,166.74,134.31
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,135.47,108.7
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,104.51,83.16
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,95.4,75.86
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,86.3,68.46
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,123.64,89.12
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,138.78,91.13
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,100.13,65.21
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,66.24,54.23
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,51.54,40.67
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,40.73,30.37
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,30.39,19.37
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.38,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.85,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.82,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,5.3,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,13.51,5.87
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,21.24,12.39
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,48.31,35.21
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,75.43,57.87
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,68.66,51.97
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,61.88,46.14
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,62.37,46.47
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,62.86,46.82
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,80.3,61.1
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,97.79,75.31
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,74.98,56.51
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,52.21,37.72
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,56.57,41.24
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,60.93,44.76
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,116.78,90.56
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,171.82,135.21
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,142.22,111.3
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,112.83,87.51
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,116.48,90.64
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,120.02,93.68
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,90.23,69.38
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,59.93,44.46
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,54.6,40.14
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,49.27,35.79
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,43.94,31.4
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,38.62,26.97
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,32.33,21.73
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,26.05,16.4
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,19.77,11.76
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,13.5,6.04
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,8.19,1.03
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.47,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.88,7.75
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,35.01,23.72
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,55.57,42.09
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,75.62,59.89
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,96.07,77.67
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,116.82,95.43
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,237.41,198.86
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,357.55,299.05
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,347.15,289.18
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,332.8,276.22
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,397.64,329.69
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,464.35,383.35
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,356.49,294.01
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,240.34,196.18
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,307.09,251.69
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,377.41,308.27
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,298.15,242.74
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,221.76,179.29
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,379.94,310.77
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,524.83,424.48
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,431.89,348.21
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,345.61,277.93
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,319.15,257.74
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,294.71,238.68
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,300.21,243.41
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,302.83,245.47
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,225.41,183.0
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,153.56,124.61
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,148.52,120.83
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,143.35,116.78
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,104.79,84.44
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,65.73,51.3
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,57.98,44.77
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,50.23,38.14
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,42.01,31.08
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,33.79,23.9
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,25.57,17.69
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,17.36,9.99
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,10.6,3.41
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.85,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.97,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,58.74,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,149.36,95.1
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,234.16,185.52
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,295.19,244.39
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,360.82,305.69
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,414.94,355.49
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,470.69,405.12
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,513.76,443.3
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,556.14,479.82
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,588.94,506.8
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,622.99,534.01
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,648.7,553.55
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,671.83,570.54
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,688.53,582.32
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,702.19,591.48
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,709.48,596.52
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,713.44,598.87
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,711.69,595.61
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,706.55,589.63
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,695.84,579.76
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,681.81,567.19
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,663.14,551.05
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,641.32,532.19
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,614.28,508.68
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,584.5,482.63
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,550.91,452.32
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,515.04,419.66
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,474.86,384.26
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,433.01,346.57
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,387.81,304.74
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,341.81,261.54
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,293.52,216.42
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,245.37,171.49
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,191.91,123.37
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,143.3,82.5
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,94.9,48.54
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,50.02,27.73
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,31.97,24.13
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,29.26,21.28
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,22.92,14.55
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,16.26,0.0
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,9.34,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,12.78,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,67.91,43.76
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,117.82,93.38
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,154.37,127.8
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,192.59,162.89
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,225.98,192.72
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,259.69,221.84
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,335.8,286.09
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,411.41,347.77
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,469.15,392.51
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,526.24,435.3
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,473.83,389.81
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,409.83,335.64
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,487.65,398.29
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,564.21,456.69
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,638.14,513.19
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,707.21,564.91
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,705.82,562.84
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,701.12,559.24
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,690.64,551.39
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,676.94,541.05
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,657.81,525.51
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,635.77,507.58
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,609.74,486.76
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,581.04,463.5
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,547.35,435.9
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,511.7,406.15
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,472.43,373.53
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,431.66,338.72
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,354.68,276.47
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,294.05,228.05
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,275.28,205.36
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,245.29,171.19
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,196.47,127.92
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,149.47,88.92
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,102.17,55.6
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,58.77,34.43
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,35.45,27.15
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,32.93,24.45
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,25.54,16.83
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,17.7,1.61
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,10.81,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.97,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,6.26,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,10.6,3.58
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,15.91,8.5
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,21.22,13.4
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,26.54,18.21
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,31.85,22.95
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,92.32,76.64
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,156.23,132.19
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,139.78,117.01
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,123.75,102.35
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,147.76,122.78
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,171.75,142.94
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,254.25,212.96
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,332.86,277.92
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,241.75,201.2
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,149.93,122.91
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,176.42,145.11
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,202.71,166.77
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,245.07,202.17
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,288.57,238.09
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,294.68,243.08
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,300.23,247.71
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,286.62,236.25
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,273.21,225.1
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,271.82,223.97
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,269.64,222.09
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,289.67,238.16
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,304.75,249.11
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,280.96,228.45
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,256.65,207.23
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,234.49,186.4
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,209.97,162.73
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,177.31,134.29
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,145.16,107.14
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,111.65,80.9
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,79.4,59.1
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,57.84,47.81
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,42.42,33.15
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,30.06,20.99
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,17.16,3.26
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,10.81,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,68.51,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,153.28,107.31
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,228.1,181.37
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,286.14,234.99
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,348.95,290.93
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,300.76,254.04
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,226.39,191.96
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,196.26,166.08
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,151.23,126.3
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,140.39,116.39
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,129.86,106.65
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,108.65,88.2
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,88.11,70.38
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,142.43,116.23
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,197.11,161.37
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,185.78,151.81
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,174.64,142.57
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,229.44,188.22
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,286.85,235.12
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,390.92,321.62
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,489.49,400.89
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,333.95,274.55
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,185.43,150.9
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,205.28,168.13
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,224.5,184.42
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,236.42,194.4
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,247.41,203.55
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,190.28,156.35
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,133.26,108.87
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,132.88,108.86
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,132.38,108.68
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,70.1,55.47
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.79,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,5.3,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.82,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,50.55,28.7
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,75.56,50.14
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,50.57,41.1
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,43.98,34.64
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,32.48,23.22
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,20.45,6.62
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,12.78,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.86,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,11.42
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,35.36,25.23
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,52.32,40.81
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,69.02,56.05
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,86.13,71.32
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,103.12,86.22
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,184.87,158.83
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,272.31,235.16
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,302.96,260.69
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,333.57,285.92
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,416.92,357.67
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,503.71,430.78
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,502.79,428.22
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,494.45,419.98
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,408.07,345.66
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,321.03,269.83
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,222.1,186.32
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,124.12,102.06
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,161.81,134.43
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,199.2,166.15
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,187.82,156.42
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,176.6,146.91
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,196.51,163.96
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,215.85,180.42
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,177.36,147.85
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,139.48,115.65
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,133.1,110.38
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,126.73,105.09
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,183.14,153.03
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,230.91,192.32
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,187.93,156.73
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,150.04,125.91
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,133.42,111.81
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,117.18,97.94
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,99.65,82.97
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,82.64,68.19
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,65.7,55.71
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,49.3,39.96
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.11,24.22
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,16.41,5.39
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.36,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,32.47,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,83.41,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,158.25,117.17
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,233.77,190.76
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,293.97,247.39
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,358.77,306.59
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,408.87,352.5
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,459.99,397.91
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,503.5,434.93
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,546.65,470.55
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,581.98,500.03
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,618.49,529.85
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,644.48,550.43
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,668.08,568.83
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,683.73,580.67
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,696.35,590.01
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,704.82,596.19
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,710.24,599.91
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,709.44,598.65
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,705.5,594.88
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,695.78,586.85
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,683.01,576.37
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,612.89,518.04
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,543.73,460.04
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,509.95,431.18
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,477.22,402.9
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,445.92,376.21
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,415.67,350.12
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,389.01,326.64
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,362.16,302.68
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,369.84,303.94
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,358.94,285.84
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,311.12,239.97
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,263.6,194.39
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,213.88,147.6
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,164.77,103.57
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,116.31,66.07
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,71.29,40.04
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,38.45,30.57
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,34.09,26.2
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,27.5,19.39
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,20.61,9.29
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,11.8,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,47.26,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,116.19,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,192.45,144.81
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,272.23,223.0
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,331.8,280.06
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,395.11,338.56
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,446.02,385.63
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,497.78,431.95
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,540.42,468.32
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,582.14,502.77
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,612.87,528.48
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,644.71,554.48
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,669.97,573.33
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,692.59,589.66
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,709.53,602.44
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,723.4,612.63
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,730.55,617.3
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,734.38,619.54
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,732.46,616.37
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,727.16,610.33
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,717.06,601.31
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,703.64,589.59
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,684.72,572.65
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,662.69,553.1
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,635.95,530.32
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,606.46,504.95
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,572.53,475.69
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,536.42,444.01
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,496.71,408.34
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,455.34,370.53
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,410.03,328.91
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,363.96,285.79
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,315.47,239.78
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,263.81,191.01
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,213.71,144.71
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,165.23,102.02
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,115.85,63.85
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,69.79,36.71
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,35.37,27.52
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,32.84,24.92
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,26.73,18.66
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,20.36,9.83
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,11.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
