Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.89,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.47,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,48.45,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,124.83,92.75
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,200.39,163.95
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,200.86,169.15
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,200.49,170.96
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,242.77,208.56
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,287.55,247.38
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,425.7,366.1
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,575.67,490.26
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,618.99,523.35
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,661.42,555.5
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,694.34,578.9
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,728.2,601.83
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,754.34,619.99
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,777.93,636.2
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,793.96,645.81
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,807.03,653.3
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,674.98,547.11
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,528.99,426.16
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,622.89,502.37
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,704.9,566.3
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,749.85,601.81
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,786.59,629.66
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,766.54,614.36
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,743.75,596.81
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,628.01,504.35
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,521.54,417.96
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,399.89,321.98
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,288.45,232.01
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,355.39,287.31
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,410.81,331.04
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,437.39,350.92
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,444.3,351.98
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,298.62,236.82
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,199.06,161.61
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,234.06,180.66
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,243.52,172.87
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,193.29,129.1
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,146.26,91.0
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,98.92,58.49
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,56.38,39.33
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,44.91,35.46
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,39.48,30.07
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,28.61,19.2
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,16.51,0.0
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,10.32,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,20.04,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,55.47,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,131.32,99.39
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,207.62,170.01
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,269.91,226.7
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,338.13,286.86
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,397.63,336.41
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,459.19,384.75
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,512.14,423.63
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,566.01,460.67
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,608.85,493.06
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,650.92,524.42
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,685.4,550.26
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,718.13,574.51
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,744.08,593.77
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,767.65,611.0
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,780.67,619.56
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,793.17,627.9
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,740.64,588.0
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,680.19,541.15
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,741.38,589.26
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,795.64,629.99
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,680.81,540.21
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,566.66,449.52
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,581.49,462.97
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,593.22,473.01
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,593.67,474.35
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,588.56,471.27
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,509.04,407.73
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,438.86,351.32
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,462.68,371.74
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,474.6,380.64
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,409.57,327.61
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,356.69,284.91
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,304.05,242.63
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,255.52,204.13
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,190.86,152.93
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,133.46,108.01
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,116.89,94.65
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,100.4,81.05
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,83.59,66.92
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,66.9,52.64
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,51.37,41.13
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,35.74,26.54
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,21.72,13.2
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.71,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.93,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,31.14,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,83.09,5.04
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,161.86,123.61
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,244.47,199.82
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,311.78,261.44
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,385.15,326.71
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,443.57,377.74
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,504.25,428.96
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,555.49,470.35
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,604.82,509.04
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,647.21,541.24
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,688.36,571.63
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,722.12,594.82
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,753.74,615.84
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,778.57,632.18
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,800.68,646.41
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,815.48,653.98
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,827.15,659.28
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,830.58,659.49
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,834.1,659.85
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,651.86,519.15
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,459.91,363.79
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,639.85,509.89
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,800.49,629.25
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,781.71,611.73
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,759.87,594.03
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,642.76,503.45
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,534.64,418.41
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,592.09,465.38
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,631.69,495.31
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,591.0,462.53
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,546.6,427.12
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,500.39,389.76
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,453.38,350.69
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,403.48,308.7
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,353.72,265.68
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,301.97,220.09
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,251.59,175.36
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,196.52,128.11
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,147.38,88.26
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,99.05,54.95
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,55.45,34.92
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,39.86,30.74
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,35.1,26.13
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,26.64,17.7
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,17.59,2.35
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,10.81,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,25.89,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,71.09,18.06
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,145.8,112.81
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,223.26,183.57
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,287.44,241.74
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,358.93,304.61
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,417.88,355.6
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,479.3,407.14
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,532.4,449.83
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,586.36,491.99
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,629.18,524.41
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,671.09,555.42
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,705.14,579.77
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,737.37,601.99
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,760.19,616.95
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,783.06,631.98
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,798.39,640.44
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,810.78,646.83
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,818.21,651.42
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,822.57,653.91
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,819.41,649.83
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,813.17,643.72
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,802.55,635.61
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,788.96,625.44
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,769.8,610.04
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,747.94,592.03
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,720.83,570.77
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,691.39,547.58
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,656.06,519.71
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,617.79,489.31
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,553.63,438.48
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,493.67,390.45
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,444.09,350.06
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,397.58,311.72
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,349.42,271.92
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,305.99,235.98
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,265.06,201.19
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,225.07,167.03
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,196.73,138.04
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,156.56,99.83
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,111.6,68.89
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,71.83,48.96
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,53.34,42.34
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,45.41,34.83
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,32.44,22.44
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.82,4.34
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,11.8,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,22.8,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,59.58,22.25
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,134.19,102.67
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,205.46,165.7
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,273.0,224.17
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,348.21,287.28
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,406.97,335.96
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,467.14,384.32
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,523.34,427.62
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,581.13,470.82
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,623.19,501.67
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,664.39,531.32
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,701.19,556.37
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,734.53,577.45
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,759.93,592.56
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,782.83,605.83
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,801.28,614.74
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,816.94,621.7
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,824.43,624.41
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,828.77,625.03
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,825.41,619.89
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,821.76,614.75
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,810.66,607.72
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,796.46,598.74
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,778.21,586.46
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,756.93,572.09
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,730.19,554.9
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,700.86,534.68
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,666.32,510.08
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,628.53,482.46
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,587.63,452.01
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,545.3,419.6
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,463.89,356.42
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,397.53,304.75
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,382.14,289.64
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,354.57,262.28
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,300.5,215.73
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,251.25,172.97
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,200.79,130.75
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,153.32,92.98
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,106.13,60.35
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,64.12,39.58
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,44.76,34.19
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,39.35,29.13
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,29.12,19.41
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.2,5.11
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,11.3,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,35.24,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,94.79,46.84
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,168.53,128.8
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,247.49,198.34
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,315.28,257.84
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,389.26,320.9
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,446.68,368.91
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,506.23,417.1
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,557.66,456.94
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,607.45,494.43
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,648.76,525.1
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,688.84,553.95
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,723.05,577.41
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,755.32,599.29
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,728.39,577.23
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,691.41,545.88
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,762.21,598.83
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,827.22,643.66
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,745.13,581.19
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,645.63,501.99
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,632.85,491.02
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,618.8,478.72
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,612.95,474.06
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,605.87,468.5
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,689.94,536.77
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,757.66,590.29
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,730.68,570.01
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,701.17,547.42
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,664.72,518.43
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,627.18,488.28
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,586.56,457.14
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,544.6,424.19
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,489.25,379.54
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,435.58,335.44
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,374.49,285.98
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,324.76,245.59
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,292.7,214.89
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,252.61,176.4
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,203.04,134.44
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,156.67,97.18
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,110.6,64.81
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,69.51,43.49
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,48.18,36.98
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,41.99,31.2
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,30.59,20.55
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,19.52,6.81
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,12.29,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,14.54,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,32.42,14.95
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,79.71,59.27
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,123.93,98.12
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,164.15,133.27
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,205.69,168.82
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,244.71,201.6
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,292.4,240.63
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,411.87,339.33
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,540.78,442.52
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,368.31,301.24
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,154.94,121.97
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,377.74,305.92
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,598.3,477.68
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,504.38,399.85
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,397.41,312.11
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,410.68,321.51
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,423.46,330.12
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,492.25,383.73
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,554.42,431.53
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,499.5,387.42
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,441.11,340.89
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,485.13,375.36
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,523.43,404.94
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,601.8,468.13
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,671.11,523.16
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,638.73,498.03
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,605.93,472.82
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,578.53,451.97
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,549.66,429.66
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,508.59,397.03
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,469.4,365.68
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,410.75,319.33
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,357.31,277.26
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,365.18,280.83
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,354.74,266.67
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,305.8,224.2
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,258.57,183.16
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,210.51,142.91
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,165.98,107.35
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,119.51,73.61
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,77.3,49.61
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,54.09,41.83
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,46.63,34.98
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.78,23.12
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.27,8.02
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,12.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,14.36,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,31.98,16.17
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,77.77,57.61
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,120.59,94.86
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,159.34,128.36
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,199.4,162.23
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,236.47,192.79
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,274.32,223.17
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,263.84,212.98
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,241.87,193.36
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,378.22,303.77
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,508.31,404.83
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,569.5,449.03
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,624.55,488.17
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,625.18,485.17
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,621.61,479.53
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,593.85,455.87
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,569.5,434.75
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,454.28,348.03
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,339.8,259.93
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,394.28,301.19
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,447.57,339.87
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,492.76,373.59
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,532.15,402.8
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,487.72,368.86
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,443.66,335.58
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,528.32,401.84
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,600.38,456.27
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,568.57,432.4
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,536.67,408.92
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,496.85,379.54
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,460.54,352.4
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,425.92,325.78
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,391.04,298.46
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,375.26,283.47
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,345.25,254.82
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,280.73,205.02
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,235.8,172.71
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,197.73,142.21
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,161.61,113.95
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,125.5,87.51
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,92.23,66.06
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,67.92,53.86
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,53.37,40.86
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,37.86,26.64
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,23.0,10.57
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,12.78,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.41
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,23.65,14.04
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,37.67,26.27
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,55.2,41.36
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,72.93,56.38
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,91.08,71.61
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,109.15,86.51
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,171.52,138.01
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,231.07,185.91
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,254.76,203.56
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,278.03,220.66
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,325.31,257.1
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,373.4,293.31
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,549.3,430.39
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,727.04,560.31
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,596.65,458.55
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,463.38,354.56
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,626.2,480.16
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,779.48,591.1
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,781.4,589.5
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,780.6,587.71
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,732.85,551.18
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,684.4,514.47
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,593.17,446.65
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,507.86,382.07
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,437.68,331.0
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,371.0,281.43
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,430.95,328.22
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,482.18,366.76
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,452.91,344.73
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,423.68,322.96
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,426.45,325.39
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,417.74,317.25
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,363.97,275.22
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,320.74,241.61
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,247.57,186.7
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,196.88,150.8
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,171.27,131.21
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,146.82,112.46
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,121.69,92.87
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,97.54,74.29
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,76.13,60.74
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,57.49,44.26
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,40.47,28.87
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,21.17,9.85
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.81,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.88,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,13.5,4.52
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,27.52,17.2
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,41.57,29.48
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,57.79,43.4
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,73.89,56.96
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,90.43,70.77
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,106.91,84.29
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,125.44,99.14
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,143.89,113.69
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,129.66,101.71
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,116.08,90.37
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,153.88,120.63
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,191.84,150.39
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,192.01,150.08
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,192.24,149.95
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,208.9,162.91
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,225.52,175.73
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,271.69,211.66
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,322.39,250.49
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,330.39,255.93
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,338.16,261.36
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,255.83,198.03
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,178.29,137.43
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,125.34,95.64
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,72.63,53.4
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,198.88,154.54
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,321.23,249.51
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,268.17,207.87
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,215.47,166.68
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,206.84,160.21
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,198.23,153.69
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,335.38,262.46
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,448.46,344.7
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,401.64,304.4
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,352.2,262.05
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,303.02,219.5
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,255.34,177.95
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,206.43,136.5
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,160.4,99.06
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,114.01,64.81
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,70.95,39.98
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,42.66,31.84
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,38.12,27.72
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,29.47,19.69
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,20.23,9.66
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,12.78,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
