Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,54.15,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,143.88,100.0
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,210.87,162.36
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,287.82,228.16
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,348.42,279.66
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,413.09,332.52
2016,3,14,8,15,342.0,113.0,1.25,17.5,215.0,332.82,268.65
2016,3,14,8,30,73.0,158.0,1.3,18.0,186.0,211.88,169.24
2016,3,14,8,45,104.5,182.5,1.4,18.5,229.0,266.76,213.23
2016,3,14,9,0,136.0,207.0,1.5,19.0,272.0,316.21,251.43
2016,3,14,9,15,139.0,229.0,1.6,19.5,301.0,344.23,271.84
2016,3,14,9,30,142.0,251.0,1.7,20.0,330.0,371.77,291.68
2016,3,14,9,45,150.0,271.5,1.8,20.5,360.5,400.84,312.53
2016,3,14,10,0,158.0,292.0,1.9,21.0,391.0,429.53,332.83
2016,3,14,10,15,503.0,202.0,1.95,21.0,539.5,616.43,478.18
2016,3,14,10,30,848.0,112.0,2.0,21.0,688.0,798.91,608.91
2016,3,14,10,45,622.0,214.0,2.1,21.5,645.5,733.25,557.92
2016,3,14,11,0,396.0,316.0,2.2,22.0,603.0,649.65,492.52
2016,3,14,11,15,632.5,218.5,2.25,22.0,692.0,746.21,567.01
2016,3,14,11,30,869.0,121.0,2.3,22.0,781.0,828.71,625.02
2016,3,14,11,45,500.5,254.5,2.35,22.0,636.0,665.56,505.81
2016,3,14,12,0,132.0,388.0,2.4,22.0,491.0,492.1,372.11
2016,3,14,12,15,209.5,384.0,2.4,22.0,548.0,544.03,412.52
2016,3,14,12,30,287.0,380.0,2.4,22.0,605.0,595.59,450.7
2016,3,14,12,45,303.5,373.5,2.4,22.0,611.0,592.63,448.48
2016,3,14,13,0,320.0,367.0,2.4,22.0,617.0,588.12,445.48
2016,3,14,13,15,574.0,254.0,2.4,22.0,692.5,647.54,493.64
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,692.25,529.41
2016,3,14,13,45,815.0,142.5,2.4,22.0,746.0,657.76,503.37
2016,3,14,14,0,802.0,144.0,2.4,22.0,724.0,621.85,476.45
2016,3,14,14,15,674.0,186.0,2.35,21.5,661.0,555.26,426.15
2016,3,14,14,30,546.0,228.0,2.3,21.0,598.0,497.29,381.84
2016,3,14,14,45,273.0,161.5,2.3,21.0,346.5,279.23,216.47
2016,3,14,15,0,0.0,95.0,2.3,21.0,95.0,91.91,68.91
2016,3,14,15,15,353.5,111.0,2.05,20.5,304.5,238.27,183.26
2016,3,14,15,30,707.0,127.0,1.8,20.0,514.0,356.38,266.34
2016,3,14,15,45,353.5,72.0,1.6,20.0,265.5,165.63,120.59
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,16.41,8.0
2016,3,14,16,15,272.0,65.5,1.25,19.5,169.0,107.35,72.75
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,171.06,111.96
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,127.84,80.69
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,90.54,59.11
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,61.34,48.2
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.55,40.28
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.69,27.63
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,25.72,14.26
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,15.24,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,158.5,15.0,2.55,11.5,29.0,74.54,0.0
2016,3,15,7,0,317.0,30.0,2.8,12.0,58.0,163.78,118.28
2016,3,15,7,15,423.0,40.0,2.8,12.5,105.5,231.33,181.99
2016,3,15,7,30,529.0,50.0,2.8,13.0,153.0,308.34,249.64
2016,3,15,7,45,598.5,56.5,2.8,14.0,206.0,371.97,304.5
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,440.23,360.96
2016,3,15,8,15,710.0,68.0,2.85,15.5,312.0,492.94,403.92
2016,3,15,8,30,752.0,73.0,2.9,16.0,365.0,549.5,448.33
2016,3,15,8,45,785.0,75.5,3.0,16.5,416.5,598.34,485.64
2016,3,15,9,0,818.0,78.0,3.1,17.0,468.0,647.07,521.87
2016,3,15,9,15,838.5,80.5,3.05,17.5,514.5,686.56,548.5
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,720.61,570.49
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.0,753.49,591.58
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,784.25,610.9
2016,3,15,10,15,905.0,87.5,2.95,19.5,680.0,807.54,624.46
2016,3,15,10,30,916.0,89.0,2.9,20.0,715.0,828.05,636.03
2016,3,15,10,45,924.0,90.0,2.85,20.5,743.5,842.65,643.48
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,854.13,648.84
2016,3,15,11,15,937.0,92.0,2.7,21.0,792.0,859.94,651.3
2016,3,15,11,30,942.0,93.0,2.6,21.0,812.0,862.44,651.63
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.0,858.77,647.01
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,851.76,640.33
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,839.27,631.31
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,823.58,620.27
2016,3,15,12,45,942.0,96.0,2.35,22.0,837.5,803.5,606.32
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,780.46,590.45
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,752.44,571.51
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,721.8,550.71
2016,3,15,13,45,920.5,97.0,2.3,22.0,782.5,685.94,524.49
2016,3,15,14,0,910.0,98.0,2.3,22.0,760.0,648.18,496.31
2016,3,15,14,15,901.0,96.5,2.25,22.0,731.0,607.25,465.09
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,564.76,432.04
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,518.35,395.44
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,468.54,355.44
2016,3,15,15,15,839.5,93.5,2.1,22.0,586.0,419.25,314.55
2016,3,15,15,30,823.0,91.0,2.0,22.0,544.0,370.05,272.77
2016,3,15,15,45,796.5,88.5,1.95,22.0,496.5,318.15,228.44
2016,3,15,16,0,770.0,86.0,1.9,22.0,449.0,267.85,184.97
2016,3,15,16,15,738.5,82.0,1.7,21.5,398.5,217.07,141.85
2016,3,15,16,30,707.0,78.0,1.5,21.0,348.0,165.57,99.73
2016,3,15,16,45,662.5,72.0,1.35,20.5,296.0,117.08,64.19
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,73.06,38.91
2016,3,15,17,15,551.0,58.5,1.2,19.0,192.5,40.11,29.63
2016,3,15,17,30,484.0,51.0,1.2,18.0,141.0,36.79,26.61
2016,3,15,17,45,380.0,39.5,1.25,17.5,96.0,29.55,19.85
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,21.82,11.55
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,13.76,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,47.19,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,102.5,73.8
2016,3,16,7,15,227.0,55.5,2.45,14.5,93.5,171.45,134.41
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,240.95,194.23
2016,3,16,7,45,362.5,91.5,2.6,15.5,184.5,296.85,242.13
2016,3,16,8,0,413.0,108.0,2.7,16.0,232.0,356.25,291.52
2016,3,16,8,15,459.5,120.0,2.8,16.5,281.5,411.27,336.07
2016,3,16,8,30,506.0,132.0,2.9,17.0,331.0,468.64,381.21
2016,3,16,8,45,542.0,140.5,3.0,17.5,379.0,517.18,418.36
2016,3,16,9,0,578.0,149.0,3.1,18.0,427.0,566.5,455.26
2016,3,16,9,15,604.5,156.0,3.2,18.5,472.0,610.88,487.49
2016,3,16,9,30,631.0,163.0,3.3,19.0,517.0,651.96,516.76
2016,3,16,9,45,663.5,162.5,3.4,20.0,559.0,688.66,541.62
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,724.29,565.26
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,749.15,581.34
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,771.83,595.46
2016,3,16,10,45,741.5,169.5,3.7,22.5,698.0,789.02,605.83
2016,3,16,11,0,758.0,169.0,3.8,23.0,727.0,803.75,614.54
2016,3,16,11,15,766.0,171.0,3.85,23.5,747.0,811.52,618.23
2016,3,16,11,30,774.0,173.0,3.9,24.0,767.0,816.47,620.1
2016,3,16,11,45,786.0,170.0,3.95,24.5,781.5,815.02,617.62
2016,3,16,12,0,798.0,167.0,4.0,25.0,796.0,812.69,614.72
2016,3,16,12,15,801.5,167.0,4.05,25.0,801.5,803.64,608.46
2016,3,16,12,30,805.0,167.0,4.1,25.0,807.0,791.76,600.35
2016,3,16,12,45,836.5,149.5,4.15,25.0,811.0,781.04,593.16
2016,3,16,13,0,868.0,132.0,4.2,25.0,815.0,766.48,583.35
2016,3,16,13,15,762.5,183.0,4.2,25.0,776.0,717.06,546.46
2016,3,16,13,30,657.0,234.0,4.2,25.0,737.0,669.85,510.0
2016,3,16,13,45,656.5,225.5,4.25,25.0,717.0,638.13,486.97
2016,3,16,14,0,656.0,217.0,4.3,25.0,697.0,604.78,462.25
2016,3,16,14,15,688.5,192.5,4.2,24.5,679.0,573.99,439.97
2016,3,16,14,30,721.0,168.0,4.1,24.0,661.0,539.37,414.05
2016,3,16,14,45,731.0,152.5,4.0,24.0,630.5,497.99,381.23
2016,3,16,15,0,741.0,137.0,3.9,24.0,600.0,454.45,345.9
2016,3,16,15,15,769.5,116.0,3.65,23.5,568.5,414.17,312.25
2016,3,16,15,30,798.0,95.0,3.4,23.0,537.0,367.27,272.2
2016,3,16,15,45,733.0,101.0,3.15,22.5,480.5,309.34,224.15
2016,3,16,16,0,668.0,107.0,2.9,22.0,424.0,259.35,182.41
2016,3,16,16,15,620.5,108.5,2.65,21.0,377.5,214.97,145.57
2016,3,16,16,30,573.0,110.0,2.4,20.0,331.0,175.21,113.89
2016,3,16,16,45,541.0,98.0,2.15,19.5,282.5,129.67,79.59
2016,3,16,17,0,509.0,86.0,1.9,19.0,234.0,87.44,53.29
2016,3,16,17,15,451.0,74.0,1.85,18.0,185.5,53.29,41.31
2016,3,16,17,30,393.0,62.0,1.8,17.0,137.0,45.89,34.7
2016,3,16,17,45,307.5,46.5,1.75,16.5,93.5,35.22,24.87
2016,3,16,18,0,222.0,31.0,1.7,16.0,50.0,23.99,13.61
2016,3,16,18,15,111.0,15.5,1.75,15.5,25.0,15.24,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,83.43,13.71
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,179.04,134.15
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,248.23,197.58
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,326.56,265.66
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,387.61,317.92
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,452.31,370.78
2016,3,17,8,15,712.0,72.0,1.15,13.0,324.5,505.28,411.24
2016,3,17,8,30,754.0,77.0,1.0,14.0,378.0,562.25,452.49
2016,3,17,8,45,781.0,82.0,0.9,15.0,429.0,610.34,485.35
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,657.91,516.33
2016,3,17,9,15,829.0,90.0,0.85,16.5,527.5,698.12,542.58
2016,3,17,9,30,850.0,93.0,0.9,17.0,575.0,736.84,567.29
2016,3,17,9,45,866.0,96.0,0.95,17.5,616.5,770.0,587.84
2016,3,17,10,0,882.0,99.0,1.0,18.0,658.0,796.89,603.99
2016,3,17,10,15,893.0,101.0,1.25,18.5,694.0,820.38,620.52
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,841.11,635.01
2016,3,17,10,45,912.0,104.5,1.75,19.5,758.0,855.94,645.37
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,867.67,653.59
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,873.22,657.91
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,875.49,660.14
2016,3,17,11,45,931.5,109.5,2.5,20.0,838.5,872.11,659.03
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,865.44,655.7
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,852.81,647.59
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,837.03,637.38
2016,3,17,12,45,932.5,110.0,3.0,20.5,851.0,816.8,622.92
2016,3,17,13,0,932.0,109.0,3.1,21.0,846.0,793.59,606.43
2016,3,17,13,15,927.5,108.5,3.1,21.0,832.0,765.15,586.88
2016,3,17,13,30,923.0,108.0,3.1,21.0,818.0,734.14,565.5
2016,3,17,13,45,913.0,108.5,3.15,21.0,795.5,698.1,538.95
2016,3,17,14,0,903.0,109.0,3.2,21.0,773.0,660.15,510.49
2016,3,17,14,15,894.0,107.0,3.15,20.5,743.5,618.78,479.54
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,575.88,446.65
2016,3,17,14,45,870.0,104.0,3.1,20.0,677.0,526.99,407.72
2016,3,17,15,0,855.0,103.0,3.1,20.0,640.0,479.81,369.08
2016,3,17,15,15,838.0,100.0,2.9,20.0,598.0,429.71,326.9
2016,3,17,15,30,821.0,97.0,2.7,20.0,556.0,379.76,283.98
2016,3,17,15,45,796.0,94.5,2.55,20.0,508.0,328.2,239.29
2016,3,17,16,0,771.0,92.0,2.4,20.0,460.0,278.11,195.39
2016,3,17,16,15,739.5,87.5,2.15,19.0,409.0,223.28,148.83
2016,3,17,16,30,708.0,83.0,1.9,18.0,358.0,174.17,108.11
2016,3,17,16,45,657.5,78.0,1.65,17.5,304.5,125.58,71.74
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,82.14,45.82
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,44.86,34.23
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,40.92,30.66
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,33.4,23.56
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.75,14.61
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,86.11,29.14
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,181.66,138.08
2016,3,18,7,15,441.0,46.0,1.5,9.5,120.5,251.57,201.6
2016,3,18,7,30,543.0,57.0,1.5,10.0,170.0,330.32,270.19
2016,3,18,7,45,609.5,64.0,1.55,10.5,225.0,394.73,325.51
2016,3,18,8,0,676.0,71.0,1.6,11.0,280.0,463.39,382.21
2016,3,18,8,15,717.0,76.5,1.55,12.0,334.0,519.16,425.52
2016,3,18,8,30,758.0,82.0,1.5,13.0,388.0,573.79,466.15
2016,3,18,8,45,783.5,87.5,1.5,14.0,439.0,621.69,500.25
2016,3,18,9,0,809.0,93.0,1.5,15.0,490.0,668.94,532.66
2016,3,18,9,15,830.0,96.5,1.55,15.0,537.5,709.78,560.91
2016,3,18,9,30,851.0,100.0,1.6,15.0,585.0,749.1,587.59
2016,3,18,9,45,867.0,102.5,1.65,15.5,627.0,781.71,608.15
2016,3,18,10,0,883.0,105.0,1.7,16.0,669.0,812.06,627.01
2016,3,18,10,15,894.0,107.0,1.75,16.0,704.5,831.37,639.31
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,852.03,652.73
2016,3,18,10,45,917.0,108.5,1.85,16.5,769.5,867.94,661.69
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,880.82,668.7
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,886.32,671.56
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,888.51,672.38
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.0,884.7,668.58
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,877.57,662.72
2016,3,18,12,15,945.0,110.5,2.05,18.0,866.0,865.24,654.72
2016,3,18,12,30,945.0,111.0,2.1,18.0,869.0,849.71,644.64
2016,3,18,12,45,945.0,109.0,2.15,18.0,864.0,828.59,630.79
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,804.45,614.88
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,776.33,595.41
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,745.56,574.09
2016,3,18,13,45,933.5,104.5,2.05,18.5,810.5,710.68,547.47
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,673.52,518.55
2016,3,18,14,15,920.5,101.5,1.9,18.5,759.5,631.92,487.52
2016,3,18,14,30,912.0,100.0,1.8,18.0,730.0,588.69,454.54
2016,3,18,14,45,900.5,98.0,1.7,18.0,694.0,542.08,417.37
2016,3,18,15,0,889.0,96.0,1.6,18.0,658.0,494.52,378.58
2016,3,18,15,15,873.5,93.5,1.45,18.0,615.0,440.86,334.14
2016,3,18,15,30,858.0,91.0,1.3,18.0,572.0,390.18,290.9
2016,3,18,15,45,836.5,87.5,1.2,18.0,524.0,336.92,245.07
2016,3,18,16,0,815.0,84.0,1.1,18.0,476.0,284.72,199.49
2016,3,18,16,15,784.5,80.0,1.0,17.5,424.0,231.5,153.86
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,180.8,111.52
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,127.35,70.8
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,81.67,43.03
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,40.4,30.25
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,37.11,27.22
2016,3,18,17,45,418.0,41.5,0.75,15.5,108.5,30.84,21.3
2016,3,18,18,0,305.0,31.0,0.8,15.0,60.0,24.18,14.3
2016,3,18,18,15,152.5,15.5,0.85,14.5,30.0,11.97,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.5,0.8,9.5,9.5,9.16,0.0
2016,3,19,7,0,0.0,19.0,0.9,10.0,19.0,18.33,9.62
2016,3,19,7,15,0.0,39.0,1.3,10.0,39.0,37.7,26.64
2016,3,19,7,30,0.0,59.0,1.7,10.0,59.0,58.4,44.79
2016,3,19,7,45,0.0,82.5,2.1,10.0,82.5,82.77,65.92
2016,3,19,8,0,0.0,106.0,2.5,10.0,106.0,106.91,86.53
2016,3,19,8,15,0.0,116.5,2.65,10.0,116.5,116.57,94.55
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,126.43,102.61
2016,3,19,8,45,0.5,141.0,2.95,10.5,141.5,140.44,113.85
2016,3,19,9,0,1.0,155.0,3.1,11.0,156.0,154.48,124.96
2016,3,19,9,15,0.5,133.0,3.1,11.0,133.5,130.75,104.83
2016,3,19,9,30,0.0,111.0,3.1,11.0,111.0,107.94,85.54
2016,3,19,9,45,0.0,70.0,3.1,11.5,70.0,67.71,51.58
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,28.03,18.05
2016,3,19,10,15,0.0,43.0,3.0,12.0,43.0,41.59,29.41
2016,3,19,10,30,0.0,57.0,2.9,12.0,57.0,55.15,40.69
2016,3,19,10,45,0.0,66.0,2.8,12.0,66.0,63.88,47.88
2016,3,19,11,0,0.0,75.0,2.7,12.0,75.0,72.62,55.05
2016,3,19,11,15,0.0,77.0,2.55,12.0,77.0,74.56,56.59
2016,3,19,11,30,0.0,79.0,2.4,12.0,79.0,76.51,58.14
2016,3,19,11,45,1.5,120.5,2.3,12.5,122.0,118.12,92.15
2016,3,19,12,0,3.0,162.0,2.2,13.0,165.0,159.72,125.56
2016,3,19,12,15,4.0,169.0,2.1,13.0,172.5,167.16,131.42
2016,3,19,12,30,5.0,176.0,2.0,13.0,180.0,174.52,137.3
2016,3,19,12,45,2.5,112.5,1.9,13.0,114.5,110.89,85.86
2016,3,19,13,0,0.0,49.0,1.8,13.0,49.0,47.44,33.83
2016,3,19,13,15,0.0,70.5,1.8,13.0,70.5,68.27,51.12
2016,3,19,13,30,0.0,92.0,1.8,13.0,92.0,89.12,68.28
2016,3,19,13,45,0.0,75.0,1.85,13.0,75.0,72.62,54.76
2016,3,19,14,0,0.0,58.0,1.9,13.0,58.0,56.14,41.21
2016,3,19,14,15,0.0,83.0,2.1,12.5,83.0,80.36,61.47
2016,3,19,14,30,0.0,108.0,2.3,12.0,108.0,104.41,81.58
2016,3,19,14,45,0.0,119.5,2.5,12.0,119.5,115.29,90.7
2016,3,19,15,0,0.0,131.0,2.7,12.0,131.0,126.02,99.76
2016,3,19,15,15,0.0,122.0,2.85,11.5,122.0,117.37,93.04
2016,3,19,15,30,0.0,113.0,3.0,11.0,113.0,108.74,86.3
2016,3,19,15,45,0.0,90.5,3.15,11.0,90.5,87.48,68.73
2016,3,19,16,0,0.0,68.0,3.3,11.0,68.0,65.74,50.57
2016,3,19,16,15,0.0,60.0,3.45,10.5,60.0,57.99,44.24
2016,3,19,16,30,0.0,52.0,3.6,10.0,52.0,50.24,37.81
2016,3,19,16,45,0.0,44.0,3.75,10.0,44.0,42.49,31.23
2016,3,19,17,0,0.0,36.0,3.9,10.0,36.0,34.75,24.57
2016,3,19,17,15,0.0,28.0,4.05,9.5,28.0,27.02,18.99
2016,3,19,17,30,0.0,20.0,4.2,9.0,20.0,19.29,11.87
2016,3,19,17,45,0.0,13.5,4.35,8.5,13.5,13.01,6.01
2016,3,19,18,0,0.0,7.0,4.5,8.0,7.0,6.74,0.08
2016,3,19,18,15,0.0,3.5,4.5,7.5,3.5,3.37,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,8.0,3.0,2.0,8.0,7.71,0.0
2016,3,20,7,0,0.0,16.0,3.1,2.0,16.0,15.43,7.6
2016,3,20,7,15,0.0,28.5,3.1,2.0,28.5,27.51,18.61
2016,3,20,7,30,0.0,41.0,3.1,2.0,41.0,39.59,29.6
2016,3,20,7,45,0.0,54.5,3.1,2.5,54.5,52.66,41.27
2016,3,20,8,0,0.0,68.0,3.1,3.0,68.0,65.92,52.9
2016,3,20,8,15,0.0,89.5,3.05,3.0,89.5,87.68,71.89
2016,3,20,8,30,0.0,111.0,3.0,3.0,111.0,109.41,90.57
2016,3,20,8,45,0.0,113.5,3.0,3.5,113.5,111.33,91.74
2016,3,20,9,0,0.0,116.0,3.0,4.0,116.0,113.43,93.07
2016,3,20,9,15,24.5,180.0,2.95,4.0,194.0,202.42,169.13
2016,3,20,9,30,49.0,244.0,2.9,4.0,272.0,289.49,241.44
2016,3,20,9,45,34.5,241.5,2.85,4.5,262.0,274.61,227.4
2016,3,20,10,0,20.0,239.0,2.8,5.0,252.0,252.85,208.16
2016,3,20,10,15,10.0,191.5,2.7,5.0,198.0,196.03,160.65
2016,3,20,10,30,0.0,144.0,2.6,5.0,144.0,140.27,113.68
2016,3,20,10,45,5.0,185.0,2.55,5.5,189.0,184.93,150.67
2016,3,20,11,0,10.0,226.0,2.5,6.0,234.0,229.61,186.84
2016,3,20,11,15,17.5,265.0,2.45,6.0,279.0,274.24,222.84
2016,3,20,11,30,25.0,304.0,2.4,6.0,324.0,318.59,258.13
2016,3,20,11,45,15.5,246.0,2.4,6.5,259.0,252.61,204.3
2016,3,20,12,0,6.0,188.0,2.4,7.0,194.0,187.55,151.02
2016,3,20,12,15,4.0,169.5,2.35,7.0,173.5,167.66,134.77
2016,3,20,12,30,2.0,151.0,2.3,7.0,153.0,147.93,118.49
2016,3,20,12,45,1.5,150.5,2.25,7.0,152.0,146.92,117.69
2016,3,20,13,0,1.0,150.0,2.2,7.0,151.0,145.92,116.88
2016,3,20,13,15,3.5,168.5,2.1,7.0,171.5,165.38,133.02
2016,3,20,13,30,6.0,187.0,2.0,7.0,192.0,184.56,148.81
2016,3,20,13,45,6.5,194.5,1.95,7.0,200.0,191.59,154.62
2016,3,20,14,0,7.0,202.0,1.9,7.0,208.0,198.47,160.36
2016,3,20,14,15,12.5,226.5,1.85,7.0,236.0,224.07,181.42
2016,3,20,14,30,18.0,251.0,1.8,7.0,264.0,248.69,201.52
2016,3,20,14,45,14.0,229.5,1.75,7.0,239.0,225.23,182.66
2016,3,20,15,0,10.0,208.0,1.7,7.0,214.0,202.21,164.24
2016,3,20,15,15,5.0,153.5,1.7,7.0,156.5,148.85,120.6
2016,3,20,15,30,0.0,99.0,1.7,7.0,99.0,95.6,76.33
2016,3,20,15,45,0.0,103.0,1.7,7.0,103.0,99.21,79.72
2016,3,20,16,0,0.0,107.0,1.7,7.0,107.0,102.65,82.9
2016,3,20,16,15,0.0,95.0,1.65,6.5,95.0,91.25,73.57
2016,3,20,16,30,0.0,83.0,1.6,6.0,83.0,79.89,64.15
2016,3,20,16,45,0.0,71.0,1.55,6.0,71.0,68.55,54.5
2016,3,20,17,0,0.0,59.0,1.5,6.0,59.0,57.02,44.53
2016,3,20,17,15,0.0,46.5,1.3,5.5,46.5,44.91,35.87
2016,3,20,17,30,0.0,34.0,1.1,5.0,34.0,32.82,24.63
2016,3,20,17,45,0.0,23.0,0.95,5.0,23.0,22.19,14.56
2016,3,20,18,0,0.0,12.0,0.8,5.0,12.0,11.57,4.41
2016,3,20,18,15,0.0,6.0,0.7,4.5,6.0,5.78,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,95.95,59.46
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,193.44,155.01
2016,3,21,7,15,434.0,54.0,3.15,2.5,134.0,263.64,220.03
2016,3,21,7,30,530.0,66.0,3.4,3.0,185.0,341.91,290.69
2016,3,21,7,45,603.0,72.0,3.65,3.5,241.5,409.1,350.54
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,480.9,412.52
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,538.35,460.6
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,597.08,508.3
2016,3,21,8,45,801.0,91.0,4.2,5.5,464.0,647.9,548.67
2016,3,21,9,0,842.0,92.0,4.3,6.0,519.0,701.7,589.74
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.5,743.59,618.92
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,783.85,646.38
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.5,813.89,666.02
2016,3,21,10,0,924.0,100.0,4.2,8.0,705.0,846.03,687.12
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.5,869.3,702.38
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,889.63,715.5
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,903.84,723.29
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,914.79,728.93
2016,3,21,11,15,962.0,108.5,4.1,9.0,853.0,919.89,731.75
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,921.57,732.28
2016,3,21,11,45,966.5,111.5,4.1,9.5,884.0,916.9,727.09
2016,3,21,12,0,967.0,113.0,4.1,10.0,895.0,908.83,719.65
2016,3,21,12,15,967.0,113.0,4.1,10.0,898.0,895.51,709.89
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,878.92,697.91
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,857.95,681.86
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,833.86,663.74
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,804.07,642.36
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,771.6,618.98
2016,3,21,13,45,957.5,104.5,4.2,11.0,840.0,735.52,592.07
2016,3,21,14,0,954.0,102.0,4.2,11.0,818.0,697.04,561.92
2016,3,21,14,15,945.0,100.5,4.15,11.0,787.5,654.03,527.39
2016,3,21,14,30,936.0,99.0,4.1,11.0,757.0,609.37,490.9
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.5,561.82,451.32
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,513.24,410.01
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,461.53,365.78
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,406.12,317.42
2016,3,21,15,45,860.5,87.5,3.7,10.0,545.0,351.97,268.49
2016,3,21,16,0,838.0,85.0,3.6,10.0,496.0,298.95,219.88
2016,3,21,16,15,808.5,81.0,3.25,9.5,443.0,244.47,170.65
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,192.39,124.73
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,140.44,82.78
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,89.23,48.02
2016,3,21,17,15,627.5,60.5,2.1,8.0,224.5,44.66,35.24
2016,3,21,17,30,564.0,54.0,1.9,7.0,170.0,38.31,29.41
2016,3,21,17,45,460.5,43.5,1.7,6.0,120.0,32.13,23.47
2016,3,21,18,0,357.0,33.0,1.5,5.0,70.0,25.56,16.65
2016,3,21,18,15,178.5,16.5,1.5,4.5,35.0,12.54,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,29.9,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,122.1,81.34
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,210.79,167.84
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,280.05,230.7
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,357.08,298.19
2016,3,22,7,45,636.5,66.5,1.2,5.5,248.0,423.05,354.53
2016,3,22,8,0,705.0,72.0,1.2,6.0,304.0,493.31,412.09
2016,3,22,8,15,743.5,77.0,1.45,7.0,359.0,546.31,454.67
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,602.96,498.72
2016,3,22,8,45,813.5,84.5,1.95,9.0,467.0,652.6,536.16
2016,3,22,9,0,845.0,87.0,2.2,10.0,520.0,701.88,571.32
2016,3,22,9,15,864.5,90.5,2.4,10.5,567.5,742.8,599.91
2016,3,22,9,30,884.0,94.0,2.6,11.0,615.0,782.02,626.99
2016,3,22,9,45,899.0,95.5,2.8,11.5,657.0,809.36,645.17
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,838.57,664.74
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,861.69,680.45
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,881.91,694.19
2016,3,22,10,45,942.0,102.5,3.35,12.5,798.5,896.86,703.31
2016,3,22,11,0,950.0,104.0,3.5,13.0,827.0,908.59,710.26
2016,3,22,11,15,955.0,104.5,3.6,13.0,847.5,913.46,713.47
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,914.95,714.49
2016,3,22,11,45,962.5,105.5,3.8,13.5,880.0,910.95,710.44
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,903.55,704.16
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,891.16,695.5
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,875.49,684.62
2016,3,22,12,45,965.0,106.5,4.05,14.5,892.5,854.46,668.74
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,830.37,650.78
2016,3,22,13,15,960.0,105.5,4.1,15.0,873.0,801.15,630.13
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,769.25,607.52
2016,3,22,13,45,948.5,105.0,4.15,15.0,836.0,732.99,581.19
2016,3,22,14,0,941.0,105.0,4.2,15.0,813.0,694.58,551.63
2016,3,22,14,15,932.0,103.5,4.2,15.0,783.0,651.96,518.2
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,607.74,482.8
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,559.7,443.77
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,511.04,403.22
2016,3,22,15,15,876.0,98.0,4.2,15.0,632.5,456.3,356.65
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,404.57,311.35
2016,3,22,15,45,835.0,92.5,4.05,15.0,539.5,350.65,263.65
2016,3,22,16,0,810.0,90.0,4.0,15.0,490.0,298.15,216.54
2016,3,22,16,15,780.0,86.0,3.75,14.5,438.0,244.91,169.35
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,194.17,125.37
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,139.65,81.85
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,92.87,50.68
2016,3,22,17,15,602.0,63.0,2.95,12.0,222.0,48.34,37.97
2016,3,22,17,30,540.0,55.0,2.8,11.0,168.0,38.98,29.52
2016,3,22,17,45,440.0,44.5,2.65,10.5,118.5,32.85,23.67
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,26.33,17.01
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,12.89,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,23.04,0.0
2016,3,23,6,45,159.5,30.0,3.15,6.5,48.5,106.84,73.45
2016,3,23,7,0,274.0,50.0,3.3,7.0,86.0,181.08,144.25
2016,3,23,7,15,359.0,65.5,3.35,7.5,135.5,247.27,204.0
2016,3,23,7,30,444.0,81.0,3.4,8.0,185.0,320.92,268.94
2016,3,23,7,45,521.0,88.5,3.45,8.5,241.0,389.54,328.23
2016,3,23,8,0,598.0,96.0,3.5,9.0,297.0,462.91,389.66
2016,3,23,8,15,640.0,104.0,3.6,10.0,351.0,520.07,435.34
2016,3,23,8,30,682.0,112.0,3.7,11.0,405.0,578.57,480.59
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.5,632.04,520.9
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,686.04,560.55
2016,3,23,9,15,790.0,120.0,4.1,13.5,559.5,726.98,589.42
2016,3,23,9,30,812.0,124.0,4.2,14.0,607.0,763.8,614.4
2016,3,23,9,45,836.0,124.0,4.3,14.5,650.5,799.15,638.23
2016,3,23,10,0,860.0,124.0,4.4,15.0,694.0,832.59,660.49
2016,3,23,10,15,871.0,126.5,4.45,15.5,729.5,855.92,674.96
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,876.47,687.48
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,892.59,697.23
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,901.77,702.15
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,907.23,704.21
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,909.45,704.14
2016,3,23,11,45,927.0,127.5,4.85,18.5,877.0,906.96,700.89
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,901.17,695.47
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,888.42,686.3
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,872.5,675.03
2016,3,23,12,45,940.5,121.5,4.95,19.0,892.0,853.2,661.74
2016,3,23,13,0,945.0,118.0,5.0,19.0,888.0,830.74,646.24
2016,3,23,13,15,941.0,117.5,5.0,19.0,873.5,801.84,625.82
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,770.33,603.51
2016,3,23,13,45,933.5,114.5,5.0,19.0,837.0,734.82,577.4
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,696.99,548.35
2016,3,23,14,15,921.0,110.0,4.95,19.0,785.0,654.2,514.8
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,609.84,479.4
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,562.39,441.01
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,511.06,398.77
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,459.82,355.93
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,408.61,312.01
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,354.9,264.77
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,302.59,218.16
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,248.91,171.07
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,194.24,124.26
2016,3,23,16,45,699.0,79.5,3.6,16.5,333.5,143.25,84.13
2016,3,23,17,0,650.0,75.0,3.4,16.0,278.0,97.25,53.69
2016,3,23,17,15,587.0,67.0,3.25,15.0,224.0,53.32,34.62
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,42.35,32.15
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,35.44,25.66
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,28.09,18.36
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,13.69,0.24
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
