Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,747.75,572.31
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,681.17,521.77
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,627.85,482.39
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,576.33,443.74
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,530.78,409.35
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,486.37,375.25
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,444.74,343.22
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,403.41,310.65
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,354.45,271.87
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,313.62,239.13
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,267.43,202.38
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,225.18,168.79
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,188.95,139.82
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,155.85,114.3
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,120.74,88.48
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,87.91,66.87
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,68.25,55.43
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,55.26,43.45
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,37.75,27.09
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,20.59,7.06
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,36.51,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,124.5,87.11
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,204.5,163.7
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,272.56,225.85
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,348.53,293.4
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,412.29,348.87
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,480.02,405.62
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,537.55,451.42
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,596.64,496.77
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,645.67,533.84
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,697.53,570.79
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,741.84,601.11
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,784.94,630.08
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,822.46,654.26
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,858.11,676.81
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,887.03,694.34
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,908.43,706.51
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,929.21,719.64
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,947.16,730.84
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,958.88,736.48
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,967.51,740.14
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,970.63,739.73
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,970.55,737.33
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,964.99,731.81
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,956.27,724.34
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,942.57,714.57
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,925.83,702.88
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,904.16,687.05
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,879.63,669.37
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,850.64,649.91
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,819.19,628.71
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,783.3,604.29
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,745.31,578.23
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,703.11,547.12
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,659.43,514.19
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,612.87,478.35
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,562.5,438.84
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,511.88,398.62
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,461.28,357.18
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,408.23,312.17
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,356.02,266.78
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,302.78,220.28
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,251.64,175.26
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,196.27,127.73
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,147.76,88.4
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,100.43,55.99
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,58.5,36.09
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,41.63,31.79
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,37.09,27.43
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,28.35,19.07
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,18.95,6.92
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,11.8,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.36,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.71,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,117.31,84.42
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,216.81,175.21
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,286.41,239.02
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,363.87,308.11
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,428.38,364.64
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,496.78,422.5
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,555.78,470.17
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,616.42,517.57
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,665.93,555.41
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,718.02,592.91
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,762.99,624.28
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,806.71,654.25
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,843.7,678.48
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,878.67,700.95
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,901.69,714.81
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,927.05,730.43
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,947.23,741.76
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,964.48,751.04
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,975.54,756.33
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,983.4,759.52
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,985.53,759.65
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,984.41,757.7
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,977.83,751.04
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,968.05,742.36
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,953.27,731.45
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,935.46,718.57
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,914.1,702.35
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,889.85,684.24
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,859.71,663.06
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,827.12,640.19
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,742.43,576.86
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,667.15,517.06
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,576.12,447.47
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,497.75,386.55
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,518.29,404.93
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,523.17,409.17
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,479.54,374.62
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,433.37,337.12
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,397.73,305.43
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,359.11,269.64
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,305.8,223.07
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,251.12,175.24
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,199.29,130.59
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,151.13,91.49
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,104.11,58.98
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,62.55,38.66
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,44.11,34.08
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,39.72,29.92
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,30.59,21.14
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,20.27,8.52
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,12.78,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.34,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,19.83,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,114.5,83.95
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,205.71,166.15
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,270.86,225.5
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,342.99,289.51
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,407.09,345.36
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,474.51,402.31
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,554.36,466.12
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,637.92,530.43
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,648.94,536.18
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,651.77,535.51
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,685.37,558.38
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,715.88,578.39
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,804.61,640.6
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,895.21,701.62
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,923.81,717.59
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,949.72,732.12
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,969.01,742.02
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,985.24,749.89
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,995.56,754.35
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,1002.58,756.75
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,1004.33,757.2
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1002.73,755.59
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,996.41,749.61
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,986.79,741.6
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,972.07,731.73
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,954.2,719.87
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,931.07,703.22
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,905.05,684.73
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,874.57,664.1
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,841.54,641.7
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,804.35,616.73
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,765.1,590.13
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,722.06,559.15
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,677.45,525.63
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,629.01,488.79
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,579.73,450.38
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,527.94,408.84
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,472.45,363.47
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,418.31,317.92
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,365.06,271.97
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,310.33,224.52
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,257.61,178.36
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,204.41,132.62
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,151.17,89.33
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,103.01,55.87
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,60.09,34.73
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,39.12,29.51
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,34.88,25.54
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,27.05,18.02
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,18.63,7.88
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,23.3,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,62.94,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,142.17,105.59
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,223.72,179.94
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,293.34,242.06
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,370.66,308.93
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,434.46,362.82
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,501.97,417.59
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,560.75,462.66
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,621.19,507.22
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,670.35,542.32
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,722.02,577.16
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,765.94,604.91
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,808.59,631.24
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,845.44,654.23
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,880.27,675.65
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,901.44,687.58
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,924.78,701.12
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,944.65,712.31
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,961.63,721.62
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,972.8,727.16
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,980.85,730.79
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,983.37,731.75
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,982.69,730.78
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,976.48,724.95
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,967.11,717.24
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,952.81,707.79
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,935.5,696.47
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,912.97,681.76
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,887.67,665.25
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,858.63,646.21
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,827.15,625.47
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,790.61,599.99
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,752.1,573.08
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,710.46,542.99
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,667.36,511.04
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,620.64,476.05
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,570.27,437.56
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,519.39,398.17
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,468.55,357.57
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,415.52,313.53
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,363.4,269.17
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,310.4,223.8
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,255.93,176.98
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,203.77,132.6
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,155.02,93.21
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,107.8,60.39
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,65.92,39.05
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,43.29,32.88
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,38.37,28.29
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,29.72,20.12
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,20.42,9.5
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,26.96,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,73.83,3.1
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,149.98,110.95
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,230.72,182.88
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,297.55,241.3
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,371.34,303.52
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,434.24,355.33
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,500.68,407.71
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,556.83,450.25
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,614.18,492.09
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,662.53,524.12
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,713.35,555.59
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,756.73,580.65
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,798.8,603.98
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,835.15,624.53
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,869.53,643.45
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,894.25,655.27
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,921.75,668.87
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,941.77,678.42
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,958.88,686.09
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,969.69,688.45
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,977.36,688.9
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,980.41,688.99
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,980.23,687.29
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,974.09,680.81
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,964.76,672.63
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,950.0,663.71
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,932.24,653.11
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,910.53,639.94
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,885.99,625.04
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,856.38,607.24
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,824.32,587.86
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,787.84,566.33
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,749.43,543.26
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,707.7,515.82
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,664.49,486.16
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,617.53,453.68
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,569.81,419.6
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,515.93,379.37
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,465.02,340.09
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,412.61,298.93
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,361.15,257.31
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,307.78,213.36
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,256.45,170.61
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,201.76,126.13
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,153.71,88.69
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,106.89,57.07
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,65.16,36.12
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,40.92,29.73
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,36.34,25.58
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,28.12,18.11
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,19.29,8.66
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,11.3,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,24.4,1.87
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,117.44,87.24
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,205.79,163.57
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,268.31,218.41
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,337.16,277.03
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,387.85,319.44
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,438.77,360.48
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,445.58,363.88
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,438.89,356.14
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,558.81,448.51
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,685.44,540.77
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,671.93,523.89
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,646.9,499.93
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,691.9,529.98
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,736.7,558.64
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,719.12,540.57
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,688.19,513.97
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,815.76,607.29
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,934.97,686.29
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,944.98,689.39
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,952.01,691.78
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,954.41,692.14
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,953.82,690.73
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,885.5,643.51
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,812.79,589.13
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,802.5,582.77
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,790.6,574.78
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,768.21,559.11
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,744.71,542.71
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,727.96,532.0
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,709.34,519.85
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,684.4,503.31
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,657.62,485.31
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,577.47,427.95
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,503.95,374.79
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,502.15,374.99
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,489.37,366.08
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,448.28,335.73
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,407.92,305.45
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,386.83,287.4
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,353.69,258.17
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,304.84,218.22
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,258.68,180.24
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,211.94,143.01
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,169.78,110.94
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,127.74,81.85
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,91.01,61.05
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,64.53,50.23
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,53.42,40.32
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,41.32,29.32
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,25.71,13.82
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,15.24,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.34,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,18.72,2.53
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,81.27,59.47
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,147.59,116.96
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,207.8,169.3
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,273.72,225.75
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,344.94,286.46
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,418.54,348.18
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,483.46,400.26
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,548.23,451.07
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,595.85,487.29
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,643.3,522.77
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,697.73,561.45
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,750.93,598.28
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,788.5,622.67
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,824.66,645.5
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,860.63,668.08
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,892.07,687.2
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,912.62,699.62
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,930.55,710.28
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,942.76,715.67
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,952.12,719.2
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,954.95,719.74
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,954.8,718.41
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,949.32,712.64
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,940.92,705.07
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,926.86,694.82
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,910.06,682.86
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,888.17,666.64
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,863.75,648.85
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,835.1,629.13
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,804.32,607.98
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,719.88,546.01
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,644.85,488.9
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,627.62,477.68
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,605.86,462.32
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,584.29,447.21
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,554.41,424.92
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,505.7,386.65
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,457.42,347.92
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,406.78,306.56
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,357.67,265.55
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,307.65,223.73
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,260.09,183.52
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,211.83,143.29
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,167.54,107.94
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,123.85,77.05
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,85.15,55.1
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,58.1,45.69
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,50.06,38.46
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,37.41,26.79
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,24.09,13.34
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,15.24,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,14.12,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,34.54,12.42
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,97.9,73.28
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,157.54,125.61
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,217.61,177.74
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,283.19,233.51
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,289.42,238.62
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,282.1,231.7
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,327.57,268.05
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,384.5,312.24
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,467.02,377.18
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,565.13,451.89
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,612.34,485.69
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,660.07,519.6
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,594.47,464.86
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,519.54,403.1
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,478.43,369.73
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,426.56,328.04
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,547.42,419.36
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,668.9,507.09
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,709.86,535.17
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,750.14,562.91
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,766.39,574.34
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,785.43,587.75
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,764.75,570.89
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,747.07,556.36
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,756.08,564.15
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,764.36,571.2
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,767.42,574.12
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,767.92,575.27
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,634.81,477.39
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,512.0,385.03
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,526.45,397.48
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,537.73,406.81
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,556.45,423.0
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,565.65,431.47
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,471.58,359.96
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,390.84,298.27
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,363.24,278.34
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,335.57,257.84
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,334.35,256.03
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,326.28,247.05
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,292.42,216.22
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,248.62,175.19
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,206.72,140.82
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,170.83,113.27
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,127.74,81.9
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,88.72,58.14
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,60.7,47.49
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,51.55,39.28
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,38.54,27.43
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,26.53,15.32
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,15.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.46,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.82,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,12.05,4.21
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,19.29,10.6
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,28.47,18.54
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,37.65,26.39
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,47.81,34.99
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,57.98,43.48
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,58.47,43.65
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,58.96,43.81
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,94.7,73.21
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,131.43,102.94
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,122.0,94.71
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,112.83,86.84
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,214.64,168.7
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,327.19,256.37
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,412.93,322.63
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,507.82,394.29
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,431.73,334.95
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,363.32,281.27
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,320.44,247.81
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,285.44,220.2
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,265.23,204.53
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,245.18,188.94
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,259.42,199.86
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,273.49,210.55
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,199.45,153.07
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,126.06,95.36
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,418.26,326.35
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,694.66,528.58
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,581.91,443.59
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,476.73,364.55
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,378.78,291.56
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,285.87,220.71
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,265.37,205.43
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,245.1,190.03
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,284.64,221.26
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,323.61,251.46
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,275.21,214.65
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,232.96,182.47
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,188.36,147.72
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,144.72,113.29
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,168.69,132.61
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,184.16,144.59
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,161.31,126.4
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,139.05,108.71
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,116.46,90.96
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,98.44,76.85
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,78.41,63.71
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,59.96,47.14
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,41.3,30.25
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,22.21,12.35
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,36.92,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,100.11,56.95
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,170.34,130.5
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,247.26,198.72
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,312.0,256.05
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,382.88,316.94
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,443.46,367.71
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,507.15,419.33
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,563.03,462.59
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,620.41,505.68
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,666.95,539.06
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,715.86,572.84
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,758.81,601.61
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,800.67,629.18
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,835.39,650.82
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,868.12,670.8
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,890.54,683.63
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,915.69,698.38
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,804.73,616.58
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,669.8,510.08
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,471.79,362.58
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,270.6,206.8
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,537.89,414.18
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,790.16,596.52
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,640.02,483.86
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,488.88,369.32
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,384.16,292.23
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,279.95,213.45
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,402.46,306.58
