Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,519.57,392.09
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,327.52,249.59
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,139.08,104.48
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,341.54,263.05
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,532.3,404.73
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,604.25,463.32
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,655.71,504.94
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,609.87,469.7
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,563.61,433.92
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,515.49,396.55
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,467.53,358.26
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,413.52,313.77
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,363.56,271.41
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,312.45,227.97
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,263.51,185.86
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,213.99,143.58
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,167.65,105.49
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,122.8,72.86
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,83.04,49.74
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,50.59,39.05
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,44.66,33.64
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,34.72,24.47
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,24.72,14.48
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,12.5,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,39.8,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,107.67,66.45
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,177.33,137.74
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,254.58,206.25
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,320.15,264.32
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,391.87,325.76
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,453.46,376.92
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,518.17,428.7
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,573.87,470.98
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,630.73,512.68
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,678.12,544.59
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,728.07,576.43
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,771.39,602.59
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,813.46,626.91
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,849.11,646.4
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,882.79,663.59
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,910.73,675.59
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,930.95,681.92
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,950.87,688.74
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,967.96,693.54
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,978.33,695.31
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,985.63,695.5
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,987.9,696.19
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,987.04,695.18
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,980.72,690.74
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,971.32,684.66
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,956.09,676.47
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,937.96,666.63
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,918.88,656.04
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,896.67,643.4
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,867.46,626.48
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,835.83,607.89
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,799.28,585.88
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,760.83,562.31
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,719.39,535.2
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,676.48,505.25
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,629.45,471.65
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,581.8,436.7
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,528.68,396.93
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,478.47,358.0
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,426.06,316.52
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,374.7,274.56
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,322.06,230.96
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,271.37,188.14
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,216.67,142.3
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,168.74,103.27
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,121.64,68.98
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,79.46,44.37
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,44.64,33.84
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,40.73,30.26
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,33.2,23.23
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,25.12,15.02
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,12.46,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,35.89,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,99.63,63.57
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,165.32,127.4
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,240.36,192.94
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,306.85,250.56
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,378.25,310.65
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,438.79,360.65
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,502.56,411.64
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,558.57,454.43
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,616.13,497.12
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,665.43,532.16
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,712.06,563.62
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,755.53,592.4
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,797.93,619.99
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,833.36,641.76
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,866.91,661.96
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,895.55,678.84
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,916.83,690.61
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,936.59,702.42
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,953.57,712.39
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,963.91,716.95
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,971.22,719.64
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,973.51,720.51
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,972.71,719.51
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,892.18,663.64
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,802.79,594.75
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,869.86,648.23
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,924.76,685.73
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,841.97,628.54
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,760.16,566.37
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,792.94,595.56
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,814.15,612.78
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,740.53,559.46
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,675.27,509.45
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,671.31,510.14
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,657.53,502.49
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,610.79,467.1
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,564.51,431.5
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,503.2,384.52
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,449.76,342.71
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,384.15,291.16
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,334.03,252.15
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,301.58,222.64
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,257.25,180.97
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,214.18,144.62
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,175.84,113.74
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,132.2,81.86
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,93.14,58.06
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,57.53,44.58
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,48.73,36.77
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,38.18,27.18
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,27.05,16.49
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,13.65,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,32.43,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,92.68,60.48
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,154.08,118.28
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,224.11,179.33
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,285.53,232.7
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,352.84,289.66
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,412.03,338.48
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,477.89,391.04
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,533.8,433.69
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,591.33,476.32
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,640.63,511.91
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,690.06,546.7
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,734.41,576.06
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,778.15,604.41
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,813.49,626.31
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,843.92,644.52
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,877.42,664.97
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,909.32,684.08
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,928.95,695.79
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,940.67,702.28
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,953.58,708.66
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,963.69,713.22
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,965.9,714.37
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,965.09,713.69
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,960.54,709.28
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,952.94,702.98
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,939.38,693.91
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,922.93,683.03
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,899.72,667.95
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,874.13,651.29
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,845.26,632.12
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,814.16,611.37
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,778.79,587.78
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,741.7,562.82
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,701.13,533.77
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,657.42,501.46
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,611.64,467.08
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,565.5,431.66
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,516.64,394.03
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,468.04,355.57
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,417.45,314.07
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,364.81,270.2
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,314.02,227.46
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,265.43,186.02
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,216.18,144.36
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,170.4,106.93
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,125.74,74.0
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,86.12,49.99
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,50.4,38.24
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,45.48,33.84
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,36.48,25.64
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.98,16.48
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,25.65,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,70.0,45.56
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,124.89,94.65
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,185.62,146.36
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,251.73,201.92
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,317.74,256.34
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,375.05,303.14
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,437.13,352.55
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,508.27,406.74
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,580.11,459.85
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,546.97,430.57
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,496.19,388.3
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,626.81,487.83
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,764.66,585.3
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,800.11,605.86
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,833.97,626.02
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,860.18,640.83
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,887.75,656.5
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,907.73,668.35
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,925.13,678.61
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,937.52,684.38
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,947.16,688.48
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,949.92,690.18
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,949.74,690.16
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,840.48,615.55
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,726.12,530.83
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,739.8,542.7
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,751.28,551.99
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,726.94,533.93
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,702.55,516.05
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,757.68,561.73
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,797.86,593.79
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,764.65,571.63
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,729.48,548.41
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,689.71,520.38
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,648.81,490.95
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,604.4,458.34
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,559.43,424.52
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,511.56,387.43
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,460.98,347.53
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,396.5,296.98
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,345.49,257.37
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,291.53,216.29
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,242.89,180.11
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,206.81,151.4
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,172.28,124.22
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,138.34,98.83
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,106.36,76.25
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,81.3,64.83
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,64.17,49.92
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,47.65,35.21
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,30.64,19.63
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,15.84,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.85,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.71,0.26
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.91,7.54
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,24.12,14.67
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,33.79,22.94
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,43.46,31.07
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,90.54,70.38
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,139.88,110.71
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,255.76,205.32
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,365.89,291.94
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,343.1,270.87
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,306.66,239.81
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,402.42,313.37
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,493.09,380.33
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,504.44,386.51
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,514.03,391.91
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,708.58,539.08
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,897.5,668.03
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,916.37,677.23
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,932.59,686.47
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,937.99,688.7
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,945.86,692.73
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,948.47,694.28
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,948.15,694.08
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,942.54,689.63
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,934.05,683.42
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,920.42,674.84
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,904.08,664.56
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,743.59,552.24
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,588.45,434.86
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,705.01,527.89
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,801.82,600.35
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,537.06,407.6
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,304.32,227.51
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,487.2,372.15
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,648.32,491.77
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,587.59,444.4
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,536.89,405.22
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,473.87,357.92
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,422.27,318.82
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,226.72,171.66
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,53.18,37.17
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,113.68,85.79
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,169.29,129.94
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,149.72,114.78
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,130.57,100.02
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,111.39,85.25
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,92.74,70.62
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,66.31,51.76
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,49.2,36.92
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,39.11,27.85
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,28.47,17.88
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,58.21,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,129.4,90.83
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,195.18,150.76
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,270.45,215.4
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,333.86,269.44
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,402.75,326.0
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,462.24,373.42
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,524.61,421.37
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,579.44,462.31
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,635.39,502.94
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,681.55,534.2
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,729.99,566.42
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,772.48,593.88
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,813.74,620.18
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,848.27,641.53
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,880.81,661.36
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,906.16,675.42
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,923.55,684.19
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,941.17,692.68
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,956.02,699.34
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,964.44,701.89
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,969.81,702.61
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,971.47,701.83
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,970.12,699.24
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,962.55,693.47
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,952.07,686.02
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,937.72,676.25
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,920.63,664.86
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,898.6,649.13
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,874.07,631.95
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,845.54,615.25
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,814.85,596.91
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,778.89,575.22
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,740.65,551.52
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,699.75,523.78
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,657.72,494.15
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,612.22,461.46
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,566.65,427.81
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,518.65,391.0
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,470.91,353.5
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,418.06,311.5
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,369.29,271.53
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,297.16,217.43
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,249.08,184.16
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,217.35,153.54
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,175.42,113.6
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,134.67,83.59
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,97.93,60.45
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,62.09,48.14
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,50.67,38.2
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,40.23,28.9
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,29.22,18.68
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,14.7,0.84
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,11.08,3.61
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,16.39,8.26
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,22.67,13.68
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,28.95,19.02
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,35.24,24.32
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,41.53,29.56
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,48.31,35.14
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,55.09,40.67
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,94.61,73.28
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,135.3,106.27
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,146.52,114.74
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,157.76,123.19
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,251.35,197.72
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,355.65,278.06
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,296.39,230.77
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,232.26,180.02
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,337.35,261.37
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,436.95,335.75
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,316.41,244.11
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,194.84,149.96
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,198.07,152.7
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,201.26,155.11
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,146.53,112.0
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,92.18,68.72
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,101.87,76.51
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,111.53,84.19
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,136.41,103.83
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,161.08,123.1
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,158.0,120.67
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,154.94,118.33
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,221.75,170.71
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,287.2,221.06
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,285.14,219.5
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,282.9,218.05
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,238.24,183.96
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,194.19,150.02
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,182.62,141.6
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,171.26,133.2
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,149.23,116.0
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,127.4,98.83
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,130.2,101.66
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,132.73,104.26
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,105.46,82.26
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,78.13,59.94
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,66.22,50.3
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,54.11,40.3
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,42.98,30.88
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,31.85,22.62
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,21.71,13.39
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.57,4.17
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.78,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,9.15,2.01
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,13.5,5.81
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.81,10.4
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,24.12,14.91
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,39.59,28.01
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,55.08,40.97
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,45.41,32.62
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,35.74,24.35
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,158.25,125.79
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,286.74,227.98
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,235.13,185.38
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,178.52,139.16
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,240.7,187.95
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,303.44,235.8
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,353.12,272.28
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,394.5,301.88
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,510.27,388.03
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,618.37,465.37
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,423.78,321.54
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,221.41,167.22
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,314.95,238.31
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,403.91,303.4
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,515.57,384.76
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,628.27,463.7
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,622.36,458.71
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,615.89,454.18
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,451.41,336.77
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,292.79,219.48
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,434.03,326.24
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,567.14,422.28
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,425.81,319.56
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,291.01,219.24
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,405.55,307.57
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,513.34,387.3
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,549.27,417.72
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,568.05,433.71
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,501.79,382.49
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,447.9,340.54
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,400.64,303.08
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,355.41,266.58
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,308.96,229.18
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,265.31,193.69
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,223.41,158.02
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,180.76,122.07
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,140.99,92.27
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,105.64,68.87
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,70.69,50.0
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,55.18,42.46
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,43.67,32.11
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,33.63,22.64
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,17.33,4.19
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,60.63,7.9
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,130.54,93.69
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,191.27,147.63
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,263.56,209.6
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,324.05,260.93
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,389.48,314.64
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,280.24,226.73
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,139.34,108.99
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,182.7,143.98
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,234.91,184.84
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,335.04,263.69
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,431.65,337.36
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,606.09,470.96
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,782.97,596.22
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,813.77,614.24
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,845.86,634.38
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,874.53,650.83
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,901.19,665.83
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,919.89,676.56
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,935.96,685.67
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,945.32,690.47
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,951.73,693.5
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,889.77,651.53
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,819.72,598.8
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,785.49,575.13
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,754.5,552.94
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,836.51,617.92
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,906.91,668.34
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,884.08,652.37
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,859.07,635.62
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,775.31,576.67
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,698.63,518.61
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,719.08,538.46
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,728.79,549.51
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,689.94,521.69
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,650.11,492.96
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,545.07,413.33
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,462.1,349.5
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,384.14,291.87
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,314.9,240.24
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,331.35,252.62
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,335.93,253.96
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,307.46,229.94
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,267.81,195.86
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,150.5,108.69
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,57.98,42.2
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,49.27,35.3
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,40.56,28.22
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,32.82,21.77
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,25.09,16.23
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.84,9.77
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.6,3.27
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.3,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.96,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,30.95,19.09
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,57.87,42.27
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,89.14,69.07
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,119.94,95.14
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,151.68,121.54
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,141.94,113.06
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,125.73,98.94
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,145.68,114.99
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,165.81,130.94
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,262.8,209.4
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,356.98,283.41
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,436.74,344.37
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,510.45,399.5
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,475.34,368.93
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,427.84,329.72
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,425.5,326.26
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,422.56,322.21
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,453.87,344.09
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,484.91,365.28
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,557.89,417.34
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,622.79,462.27
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,666.29,492.79
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,713.58,525.52
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,734.03,539.8
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,752.89,553.15
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,846.04,624.88
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,924.04,678.3
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,902.6,664.03
