Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,878.71,649.09
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,851.07,631.59
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,821.23,612.53
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,701.11,526.6
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,597.97,447.79
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,308.64,236.53
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,30.01,18.37
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,322.13,254.1
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,579.26,443.97
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,530.81,404.52
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,482.46,366.16
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,239.43,182.22
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,45.44,31.21
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,177.57,130.71
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,279.98,198.29
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,230.53,155.57
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,184.24,116.93
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,138.73,81.96
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,97.78,54.93
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,60.14,37.64
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,47.24,35.48
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,39.51,28.48
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,31.4,20.83
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,15.76,4.61
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,22.01,4.34
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,47.86,33.17
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,80.82,62.28
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,120.61,97.0
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,156.27,127.71
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,193.29,158.91
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,151.74,123.47
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,109.67,86.97
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,228.3,186.04
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,357.52,289.09
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,312.81,250.95
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,271.71,215.98
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,550.97,440.28
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,827.47,638.02
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,862.6,656.2
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,895.8,675.56
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,924.25,691.55
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,945.0,702.4
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,964.13,715.63
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,980.48,727.1
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,673.5,514.5
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,324.3,246.83
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,572.65,438.21
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,804.45,604.08
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,715.82,537.48
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,628.37,472.66
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,802.33,608.63
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,954.55,715.73
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,931.53,699.74
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,905.98,683.56
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,832.08,632.33
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,763.02,578.75
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,688.91,524.87
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,621.93,475.21
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,482.82,371.19
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,355.47,273.5
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,420.66,325.62
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,474.3,366.81
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,445.95,345.06
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,415.74,321.72
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,415.2,319.7
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,395.54,299.21
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,309.37,232.71
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,254.58,193.96
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,232.1,167.03
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,189.1,120.91
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,141.52,83.28
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,98.27,53.85
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,57.36,34.17
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,40.77,30.55
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,35.17,25.39
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,29.19,19.58
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,18.74,7.44
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,9.83,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.61,0.02
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,21.23,11.94
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,36.22,25.3
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,51.89,39.15
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,70.21,55.04
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,88.4,70.5
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,56.04,42.71
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,26.06,16.85
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,77.85,60.9
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,132.08,105.96
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,170.52,137.53
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,209.38,169.03
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,111.67,88.0
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,18.37,9.79
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,45.95,32.85
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,73.58,55.67
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,76.02,57.43
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,78.47,59.21
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,78.49,59.12
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,78.5,59.05
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,117.55,90.82
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,156.67,122.3
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,176.13,137.81
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,195.49,153.2
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,231.85,181.9
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,267.95,210.12
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,300.8,235.57
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,333.26,260.55
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,323.54,252.99
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,313.84,245.6
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,277.7,217.65
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,241.9,189.8
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,264.91,208.2
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,287.42,226.05
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,307.65,242.25
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,328.74,259.06
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,306.68,242.11
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,284.99,225.49
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,265.77,211.08
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,242.66,193.44
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,287.49,229.47
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,328.85,260.72
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,262.37,208.39
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,209.47,167.71
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,181.8,145.69
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,155.15,124.3
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,132.07,105.71
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,109.83,87.76
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,88.46,70.48
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,72.22,59.84
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,54.14,43.13
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,35.86,26.01
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,20.69,9.63
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.91,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.99,2.67
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,28.03,17.72
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,48.01,35.44
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,67.56,52.61
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,90.32,72.27
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,113.17,91.66
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,233.0,194.31
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,360.31,300.04
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,396.53,327.77
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,431.75,354.4
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,551.61,451.02
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,678.81,549.88
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,753.26,603.24
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,828.0,655.29
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,862.56,677.93
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,895.19,699.29
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,761.29,596.37
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,596.38,463.55
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,633.24,491.41
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,677.21,523.02
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,414.32,324.53
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,153.74,118.14
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,269.87,209.88
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,391.23,302.35
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,314.42,243.34
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,243.65,188.72
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,468.02,363.83
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,680.15,520.14
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,557.47,427.5
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,438.67,337.19
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,269.29,208.81
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,101.7,76.66
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,398.94,316.93
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,675.95,524.68
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,633.57,491.61
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,591.56,460.36
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,597.76,467.61
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,591.74,464.07
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,508.2,397.58
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,441.28,344.11
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,425.24,329.89
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,394.41,301.66
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,343.86,258.01
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,295.31,215.6
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,219.75,160.2
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,178.37,135.95
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,148.8,113.08
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,121.0,92.07
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,93.97,72.21
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,72.45,58.86
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,55.5,43.51
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,38.02,27.42
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,23.72,12.12
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,78.25,41.87
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,165.21,127.03
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,230.81,186.29
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,305.25,251.88
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,368.34,306.85
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,436.31,364.04
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,495.41,411.58
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,556.94,459.34
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,610.54,499.47
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,664.84,538.55
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,710.36,569.91
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,758.11,602.43
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,798.61,627.98
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,837.53,652.01
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,871.92,674.22
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,904.32,694.89
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,931.55,710.49
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,950.95,720.65
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,968.63,731.43
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,983.5,740.39
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,989.23,742.25
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,991.72,742.13
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,991.72,741.9
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,988.76,739.82
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,978.1,731.29
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,959.81,717.79
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,943.11,706.56
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,923.94,693.72
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,895.85,675.09
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,864.96,654.53
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,809.77,613.98
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,759.3,576.3
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,747.61,570.57
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,729.19,559.47
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,690.9,530.85
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,652.18,501.7
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,611.35,471.0
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,569.28,438.83
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,387.06,299.75
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,248.31,191.72
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,325.57,250.99
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,387.53,292.13
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,338.65,250.85
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,292.12,211.54
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,244.55,171.52
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,199.67,134.26
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,155.9,100.54
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,116.57,73.36
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,79.97,53.16
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,59.28,46.29
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,48.75,36.83
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,39.8,28.39
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,24.91,13.11
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,70.14,38.49
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,140.5,105.57
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,200.19,157.83
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,267.88,216.05
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,309.6,252.2
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,352.69,288.14
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,398.22,324.62
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,443.89,360.04
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,533.82,430.4
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,628.57,502.37
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,526.31,417.54
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,389.93,305.42
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,593.46,466.13
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,801.17,617.84
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,834.38,638.5
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,862.44,656.7
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,884.92,670.03
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,904.75,681.56
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,923.21,693.0
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,939.14,702.78
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,856.02,641.83
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,759.69,567.45
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,485.81,369.65
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,203.38,153.49
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,511.59,391.12
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,805.1,599.3
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,865.72,644.92
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,918.48,682.56
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,575.82,439.41
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,245.3,184.39
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,545.35,420.37
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,820.63,618.3
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,787.07,592.04
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,751.84,566.61
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,437.48,337.04
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,162.47,121.96
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,348.05,268.05
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,515.69,392.36
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,416.07,316.14
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,335.86,255.33
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,370.31,281.21
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,387.74,289.71
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,338.64,249.06
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,291.87,210.0
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,236.22,166.76
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,191.71,134.09
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,157.31,104.85
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,119.34,75.18
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,81.91,53.76
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,58.38,45.13
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,48.25,36.11
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,37.55,26.3
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,24.94,13.37
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.81,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,60.55,34.83
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,113.57,85.64
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,166.25,131.73
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,224.59,181.98
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,289.74,236.35
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,354.6,288.86
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,403.83,327.08
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,454.1,364.53
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,430.32,341.85
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,396.39,311.61
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,432.7,337.73
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,468.59,362.23
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,490.31,374.88
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,510.41,386.32
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,585.45,439.2
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,653.43,485.6
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,554.44,412.93
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,450.76,336.52
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,499.6,372.96
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,555.93,412.64
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,576.92,426.36
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,597.29,439.95
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,623.41,459.14
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,648.66,477.62
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,605.89,446.89
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,559.87,414.05
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,592.48,437.66
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,620.05,457.01
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,607.95,448.12
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,595.51,439.28
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,639.56,472.72
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,678.48,501.62
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,611.53,453.48
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,551.13,410.06
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,550.38,411.16
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,548.19,410.49
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,495.57,371.37
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,450.27,337.62
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,447.75,337.45
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,440.59,332.51
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,352.88,266.83
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,287.68,218.57
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,251.9,191.76
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,217.99,166.12
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,165.47,126.39
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,119.66,91.71
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,103.22,79.0
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,86.86,66.05
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,71.02,53.27
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,55.36,42.55
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,41.02,29.92
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,26.06,16.6
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.95,5.94
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.93,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.97,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.97,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,9.16,0.81
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,16.4,7.83
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,26.54,16.65
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,36.69,25.42
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,48.79,35.64
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,60.89,45.66
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,266.06,216.33
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,469.94,375.18
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,407.93,322.77
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,330.69,258.89
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,524.91,411.11
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,726.31,557.73
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,681.56,520.27
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,619.35,470.96
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,742.58,562.34
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,868.95,648.46
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,849.21,632.54
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,819.54,608.02
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,737.57,547.66
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,650.63,482.88
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,808.86,600.79
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,953.21,699.81
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,816.19,600.2
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,665.08,487.56
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,750.81,550.33
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,831.46,606.19
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,876.2,641.09
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,913.78,668.31
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,845.24,619.84
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,779.39,570.57
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,804.0,593.59
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,819.36,607.3
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,785.69,584.68
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,750.43,561.03
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,710.83,534.28
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,670.24,506.23
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,584.97,442.02
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,518.34,390.84
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,475.99,359.34
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,435.01,328.32
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,371.32,280.23
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,320.14,241.72
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,283.46,214.0
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,248.16,186.98
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,237.12,172.09
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,207.53,140.42
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,164.24,107.12
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,125.43,79.94
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,88.01,57.87
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,62.09,48.15
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,51.27,38.59
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,42.09,30.11
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,26.52,15.11
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,11.8,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.9,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,23.69,11.4
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,42.95,29.49
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,75.12,56.82
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,105.43,82.57
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,136.05,108.24
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,167.5,134.1
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,162.37,129.06
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,149.71,117.67
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,183.37,144.35
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,225.07,176.84
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,249.68,195.53
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,274.31,214.07
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,292.06,226.65
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,309.67,239.0
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,513.71,397.75
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,716.73,547.0
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,736.3,558.13
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,753.84,569.09
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,692.3,521.45
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,626.41,470.65
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,653.73,490.5
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,680.33,509.22
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,616.08,460.96
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,546.43,408.93
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,653.03,488.31
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,754.89,561.18
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,701.63,521.36
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,647.79,481.91
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,657.44,489.72
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,665.25,495.81
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,587.53,439.17
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,514.59,385.61
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,509.39,382.78
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,504.38,379.67
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,511.46,385.97
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,515.15,389.51
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,509.74,385.96
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,502.41,380.5
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,472.69,358.27
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,440.77,333.96
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,402.96,304.75
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,366.26,275.43
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,313.82,235.33
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,265.41,198.87
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,240.98,174.09
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,206.15,139.2
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,162.98,105.65
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,124.17,78.2
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,85.68,54.98
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,57.27,44.21
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,48.36,36.28
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,38.93,27.62
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,25.2,14.35
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.97,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,91.45,59.02
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,163.85,124.05
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,224.01,176.07
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,292.01,233.42
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,354.34,284.82
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,419.36,336.59
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,293.56,236.25
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,135.83,105.55
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,152.27,118.61
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,168.9,131.2
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,190.13,147.23
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,211.54,163.15
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,228.84,175.62
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,246.17,187.98
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,303.83,231.04
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,354.36,267.66
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,311.27,234.36
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,262.27,197.04
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,359.72,268.85
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,450.85,332.67
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,608.42,442.98
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,764.74,544.8
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,877.75,621.5
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,975.51,679.56
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,969.32,671.61
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,960.27,663.7
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,946.55,657.64
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,930.14,649.97
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,906.66,637.86
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,881.11,624.32
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,853.37,609.14
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,824.23,592.78
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,790.2,572.92
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,754.46,551.56
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,715.06,526.94
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,674.51,499.84
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,630.51,469.5
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,585.94,437.83
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,539.13,403.85
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,492.48,368.93
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,443.76,330.94
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,392.75,290.29
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,336.96,246.25
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,288.85,208.06
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,216.42,156.57
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,171.37,129.42
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,146.23,110.31
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,122.03,91.91
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,98.31,74.09
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,76.69,60.68
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,59.46,45.63
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,42.94,30.92
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,26.21,15.31
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.42,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.79,9.06
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,35.44,23.39
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,58.04,42.72
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,80.28,61.63
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,105.9,83.16
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,132.15,104.91
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,112.09,88.06
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,92.71,71.65
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,73.01,55.08
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,54.13,39.25
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,80.3,60.56
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,106.93,81.93
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,123.31,94.83
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,139.68,107.65
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,225.59,175.64
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,321.11,249.08
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,499.68,386.28
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,681.44,518.46
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,761.28,575.47
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,849.51,637.2
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,858.07,639.49
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,864.47,641.03
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,803.13,594.16
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,745.67,550.17
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,796.03,585.73
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,846.48,619.65
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,824.47,603.78
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,801.38,587.84
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,802.92,588.09
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,802.25,586.62
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,831.26,612.72
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,848.64,625.89
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,814.54,603.44
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,778.56,580.05
