Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,738.91,553.96
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,697.84,525.52
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,652.64,492.82
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,604.35,457.26
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,556.6,421.22
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,508.78,384.15
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,458.21,344.06
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,408.62,303.7
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,358.02,262.06
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,305.64,218.27
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,255.56,175.81
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,208.49,136.22
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,162.03,99.3
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,119.82,68.94
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,78.94,45.15
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,47.2,35.52
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,41.46,30.44
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,34.72,24.22
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,24.26,14.06
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,13.27,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.88,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,40.19,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,121.88,83.44
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,195.76,151.04
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,260.5,207.76
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,333.09,269.21
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,394.3,319.62
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,459.67,370.99
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,517.02,414.66
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,576.44,458.24
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,626.9,493.39
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,680.54,528.34
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,727.02,562.03
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,772.87,594.66
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,814.59,622.68
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,850.04,645.87
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,882.86,668.02
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,913.59,688.74
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,940.52,705.89
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,965.15,721.46
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,981.92,732.49
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,995.8,741.73
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,1004.29,746.36
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,1009.7,749.04
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,1010.5,749.59
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,1008.21,748.22
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,1000.49,743.33
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,989.75,736.57
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,974.61,726.81
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,956.65,715.21
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,933.09,698.8
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,907.15,680.79
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,878.1,661.29
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,846.81,640.2
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,737.77,561.07
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,644.25,487.42
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,674.01,515.89
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,691.22,533.36
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,572.8,440.75
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,481.7,368.25
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,399.01,306.13
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,325.37,250.33
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,176.99,135.94
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,26.09,15.63
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,149.87,114.6
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,257.2,197.3
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,247.13,182.39
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,216.83,149.02
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,172.69,114.02
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,132.48,84.63
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,92.06,58.61
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,57.0,44.58
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,48.49,36.99
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,39.51,28.69
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,27.09,16.71
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,14.06,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,20.81,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,56.08,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,130.12,92.75
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,205.97,163.85
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,271.19,223.2
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,343.99,287.83
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,404.98,341.28
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,469.79,396.21
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,527.24,443.07
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,586.69,489.99
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,638.1,529.06
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,689.56,566.28
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,733.96,596.62
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,780.51,628.02
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,820.37,653.93
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,858.57,678.31
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,892.08,699.98
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,923.58,720.08
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,945.98,732.76
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,971.73,747.79
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,990.41,757.88
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,1006.29,766.15
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,1018.23,772.25
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,1027.19,776.48
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,1030.24,777.87
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,1030.18,777.36
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,1024.54,772.24
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,1015.83,765.23
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,1002.28,756.51
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,985.81,745.91
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,964.66,730.81
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,940.77,713.92
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,911.73,694.51
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,880.3,673.43
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,845.38,649.81
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,808.41,624.64
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,767.42,596.4
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,724.94,566.04
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,678.94,531.36
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,632.11,495.3
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,582.98,456.51
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,530.23,414.12
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,477.67,370.85
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,426.27,327.44
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,373.58,282.49
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,322.53,237.99
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,267.61,190.02
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,219.24,147.88
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,170.48,107.56
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,125.86,73.94
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,84.13,48.84
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,49.55,38.71
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,43.45,33.19
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,36.91,27.0
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,25.79,16.13
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,14.85,0.0
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,9.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,16.47,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,45.92,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,113.7,81.35
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,181.38,143.48
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,242.67,198.21
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,311.58,258.29
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,375.22,312.52
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,441.96,367.53
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,499.88,413.89
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,560.03,460.6
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,613.71,500.39
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,668.32,539.78
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,633.06,507.71
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,579.66,462.4
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,645.03,509.89
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,703.6,550.33
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,738.08,570.7
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,771.03,589.55
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,870.31,656.58
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,961.25,710.55
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,979.04,715.85
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,994.03,719.91
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,1003.23,719.86
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,1009.42,717.99
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,1011.11,718.38
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1009.74,717.1
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,1002.01,711.93
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,991.34,705.15
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,976.8,697.4
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,959.49,688.0
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,937.29,675.29
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,912.6,660.9
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,884.18,644.29
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,853.55,626.09
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,778.62,577.51
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,712.44,529.81
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,710.59,533.91
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,699.87,530.23
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,654.9,498.08
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,606.88,463.29
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,558.96,427.53
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,511.06,390.68
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,460.47,350.7
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,411.27,310.67
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,357.36,265.87
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,308.33,224.04
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,259.24,182.37
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,214.01,144.22
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,168.37,107.34
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,126.95,76.62
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,87.92,53.04
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,55.08,43.09
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,46.73,35.6
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,38.52,27.97
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,30.49,19.82
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.35,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.96,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.37,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.27,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.71,0.98
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,10.61,3.45
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,13.51,5.9
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,40.57,28.77
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,67.69,51.25
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,97.02,75.3
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,126.97,99.53
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,168.47,132.68
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,210.29,165.46
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,261.35,205.33
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,321.07,251.07
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,353.68,274.82
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,386.16,298.2
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,402.08,309.28
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,417.77,320.2
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,422.03,321.94
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,426.07,323.61
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,508.18,384.05
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,594.28,445.13
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,605.6,451.56
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,616.12,458.05
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,594.57,442.72
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,571.32,426.42
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,470.07,353.92
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,371.47,281.58
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,352.26,267.94
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,333.45,254.14
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,301.34,230.27
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,269.6,206.52
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,329.21,252.32
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,387.48,295.87
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,247.85,190.42
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,110.16,83.17
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,249.22,193.65
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,378.02,290.56
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,330.26,253.7
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,290.3,223.64
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,266.87,205.71
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,242.87,186.91
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,225.9,171.42
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,201.82,149.18
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,167.51,122.12
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,135.06,97.36
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,103.81,75.03
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,75.12,60.32
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,59.59,46.64
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,46.9,35.1
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,31.79,20.97
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,17.29,0.45
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,17.18,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,44.2,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,113.91,80.66
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,180.96,140.73
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,241.14,194.09
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,311.14,254.85
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,194.59,160.79
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,44.43,32.3
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,52.66,39.28
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,60.89,46.09
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,89.28,69.57
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,118.42,93.22
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,176.67,140.4
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,235.88,187.12
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,236.55,186.43
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,237.17,185.89
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,224.39,175.27
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,211.76,164.88
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,208.06,161.37
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,204.42,157.95
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,242.57,187.27
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,280.67,215.99
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,234.18,179.61
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,188.15,143.73
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,199.79,152.71
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,211.33,161.41
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,240.87,183.46
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,270.17,204.96
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,317.61,240.08
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,364.48,274.12
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,441.85,329.97
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,514.95,381.06
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,484.89,359.24
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,455.52,338.61
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,447.98,334.05
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,440.07,329.05
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,426.49,319.75
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,412.62,310.22
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,365.03,275.84
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,319.21,242.45
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,304.31,232.49
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,289.23,222.07
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,247.67,190.82
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,211.82,163.73
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,187.11,145.24
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,163.0,126.96
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,136.0,105.87
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,109.37,84.79
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,95.22,73.68
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,81.12,62.37
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,78.98,54.26
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,61.08,48.18
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,50.09,38.4
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,41.6,30.55
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,28.87,18.61
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,16.89,1.61
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,12.85,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,33.65,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,91.33,65.02
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,149.81,117.28
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,214.19,173.62
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,278.97,229.85
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,212.17,175.27
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,118.14,94.77
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,103.82,82.65
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,90.57,71.24
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,86.25,67.25
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,82.23,63.52
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,66.73,50.42
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,51.25,37.37
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,80.81,61.64
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,110.77,85.78
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,90.55,69.06
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,70.69,52.72
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,111.64,85.99
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,153.01,119.02
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,158.37,123.06
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,163.74,127.19
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,168.1,130.56
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,172.44,133.92
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,201.26,156.61
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,229.94,178.93
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,231.58,179.66
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,233.17,180.48
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,300.65,232.45
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,367.43,282.77
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,343.15,264.29
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,319.1,246.3
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,311.35,240.66
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,303.61,234.97
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,304.25,235.73
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,304.77,236.4
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,334.07,259.4
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,363.8,282.48
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,276.38,215.51
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,192.81,150.39
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,268.46,210.9
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,339.9,266.36
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,308.77,242.19
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,278.46,218.85
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,252.66,199.12
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,227.15,179.32
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,172.53,136.39
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,124.53,98.68
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,108.08,85.59
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,91.7,72.28
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,87.73,63.65
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,73.3,59.81
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,62.22,49.79
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,49.64,38.16
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,33.97,23.34
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,17.7,3.21
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,10.32,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,11.3,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,24.55,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,109.13,79.07
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,189.29,148.68
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,248.98,201.92
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,318.51,262.45
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,243.15,201.43
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,137.88,111.54
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,118.06,94.59
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,98.76,77.79
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,80.76,62.4
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,63.81,47.96
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,205.41,165.27
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,352.04,281.52
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,312.5,247.97
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,264.02,208.02
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,270.96,213.05
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,277.86,217.9
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,283.63,221.5
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,289.37,225.08
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,251.51,195.38
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,214.09,165.98
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,296.67,230.03
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,385.84,297.2
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,350.22,269.57
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,321.42,247.51
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,246.29,189.98
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,171.88,132.1
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,178.42,137.4
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,184.88,142.47
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,321.84,248.57
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,454.73,347.32
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,405.54,310.64
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,357.47,275.26
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,379.69,292.68
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,400.75,308.81
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,311.16,241.09
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,225.34,175.11
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,211.35,164.65
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,197.52,154.05
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,188.32,147.05
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,179.21,140.11
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,159.32,124.56
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,139.72,109.18
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,102.67,79.41
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,64.79,48.5
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,86.91,67.09
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,107.63,84.43
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,93.94,73.49
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,80.29,62.43
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,66.69,51.1
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,53.15,39.62
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,40.57,30.42
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,27.99,18.96
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,17.85,9.54
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,12.29,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,27.27,0.69
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,116.99,84.53
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,207.38,161.52
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,268.22,214.84
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,335.87,272.51
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,393.84,320.75
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,455.49,370.11
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,327.41,266.65
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,146.6,115.58
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,162.85,128.61
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,179.25,141.09
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,227.57,178.97
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,285.28,223.15
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,354.74,275.9
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,425.64,328.3
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,508.5,388.55
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,584.27,441.91
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,621.07,465.95
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,665.97,495.35
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,730.45,541.15
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,802.55,590.81
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,775.89,569.51
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,753.35,551.77
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,679.57,499.46
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,611.42,450.28
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,805.79,596.22
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,979.04,710.51
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,721.98,535.14
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,462.5,341.65
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,572.91,424.61
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,675.82,497.81
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,768.82,570.5
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,843.17,624.1
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,720.73,537.27
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,615.39,457.3
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,562.23,419.75
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,509.8,381.94
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,479.57,360.83
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,449.62,339.51
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,379.58,287.71
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,319.04,242.6
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,232.35,177.41
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,150.83,114.85
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,81.27,60.25
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.66,2.29
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,8.69,1.52
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.72,0.75
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.75,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,40.2,19.66
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,55.12,35.49
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,42.41,31.39
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,36.8,26.25
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,27.47,17.5
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,17.9,4.87
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,11.3,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,13.54,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,32.61,3.87
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,84.5,60.46
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,133.56,103.87
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,178.89,144.05
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,227.51,186.53
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,272.9,225.23
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,320.75,265.0
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,200.82,165.63
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,58.96,44.16
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,100.39,78.51
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,143.02,113.05
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,314.84,254.02
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,481.8,384.77
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,554.25,438.7
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,620.03,487.06
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,766.45,600.59
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,908.02,700.73
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,928.32,711.24
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,951.75,724.77
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,865.75,661.73
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,752.51,572.51
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,773.59,587.14
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,793.62,600.15
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,907.69,687.43
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,1005.34,753.66
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,917.5,690.52
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,820.56,614.63
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,895.57,674.68
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,958.28,718.0
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,811.92,613.07
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,668.61,502.49
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,529.9,401.33
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,397.83,301.94
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,601.48,464.23
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,782.15,599.55
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,685.74,525.17
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,602.83,460.81
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,480.15,368.25
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,376.39,288.31
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,456.01,353.24
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,516.38,398.98
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,467.4,359.06
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,420.62,320.74
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,355.64,269.5
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,300.23,226.13
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,165.14,123.02
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,52.18,37.79
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,45.4,32.45
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,38.62,26.94
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,32.34,21.76
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,26.05,16.48
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,19.77,11.91
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,13.5,6.22
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,8.67,1.77
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.85,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.97,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,23.23,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,64.19,16.59
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,128.07,94.58
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,194.68,154.12
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,254.82,207.55
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,323.95,267.4
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,349.96,290.58
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,375.39,311.98
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,432.87,358.59
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,493.28,406.14
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,579.45,473.68
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,668.24,541.0
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,587.37,473.03
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,473.66,378.78
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,394.31,314.05
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,301.07,237.34
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,330.93,260.37
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,360.75,282.76
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,356.26,277.95
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,351.64,273.22
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,498.87,386.44
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,638.49,489.31
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,412.34,319.49
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,180.33,138.43
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,364.95,282.21
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,545.75,415.57
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,341.59,262.4
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,139.85,105.86
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,396.1,305.86
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,641.7,484.62
