Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,883.72,627.14
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,908.49,640.66
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,925.33,649.35
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,942.47,659.68
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,957.06,668.53
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,967.07,673.42
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,974.33,676.77
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,975.81,678.09
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,974.51,677.9
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,968.96,673.92
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,960.69,668.42
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,837.13,588.67
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,708.78,498.18
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,805.63,571.93
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,887.41,627.33
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,860.74,609.87
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,832.09,592.45
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,799.9,573.35
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,766.07,552.96
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,662.65,480.87
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,575.85,417.57
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,578.42,422.43
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,574.49,421.23
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,491.61,361.09
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,421.67,310.31
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,342.74,253.69
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,276.11,205.49
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,199.78,149.27
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,128.05,95.4
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,68.65,49.35
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.62
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,25.12,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,70.92,35.58
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,127.29,92.39
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,187.35,143.43
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,243.44,191.16
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,305.71,242.95
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,361.4,287.9
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,420.88,334.35
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,477.43,376.82
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,533.03,417.27
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,583.78,453.24
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,635.46,488.94
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,680.59,518.87
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,725.5,547.45
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,764.47,571.49
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,802.47,594.59
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,835.13,615.08
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,862.86,632.28
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,894.29,650.63
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,924.24,667.84
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,941.61,678.26
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,950.82,683.67
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,961.68,688.95
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,969.86,692.58
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,836.92,602.57
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,683.31,490.63
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,831.7,601.3
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,959.27,685.83
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,946.49,676.34
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,931.18,666.73
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,834.88,602.88
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,740.36,533.42
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,728.44,526.68
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,714.83,518.1
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,743.84,543.71
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,762.83,560.44
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,725.93,535.95
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,687.94,509.69
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,525.36,390.6
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,398.48,294.42
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,448.74,334.23
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,484.92,360.81
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,442.89,328.81
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,401.45,297.09
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,332.31,246.06
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,277.37,206.56
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,256.23,188.08
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,231.83,165.62
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,194.16,136.14
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,158.49,108.87
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,120.44,77.75
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,81.54,50.37
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,54.3,40.82
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,46.84,34.26
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.08,24.65
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.55,15.18
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,21.54,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,57.04,27.99
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,110.44,79.48
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,167.21,127.18
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,228.88,178.44
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,290.16,228.47
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,346.07,273.24
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,406.27,319.98
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,459.27,359.8
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,514.62,400.29
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,569.72,439.49
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,622.73,476.34
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,668.1,506.0
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,713.38,534.58
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,754.61,559.96
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,795.31,584.65
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,827.58,603.39
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,858.28,620.97
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,889.79,638.36
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,918.07,653.51
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,936.14,661.39
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,951.72,667.78
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,963.09,672.5
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,971.82,675.73
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,974.93,677.89
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,975.22,678.51
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,801.92,566.84
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,615.91,435.62
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,786.72,561.92
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,936.14,659.42
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,916.38,646.84
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,894.27,634.66
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,696.45,502.72
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,513.96,369.66
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,655.42,479.0
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,776.23,564.83
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,670.53,489.52
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,584.92,425.67
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,543.1,397.32
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,502.85,369.32
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,522.23,386.64
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,521.9,387.33
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,474.61,350.89
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,428.16,314.45
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,374.15,272.43
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,328.08,235.82
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,281.61,197.31
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,235.68,158.79
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,191.76,123.34
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,151.54,92.27
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,111.84,64.85
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,77.2,45.49
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,49.23,36.53
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,42.82,30.88
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,34.0,22.94
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,24.72,13.86
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.37,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,14.47,3.31
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,31.51,19.48
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,49.16,34.52
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,72.06,53.77
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,94.96,72.86
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,119.82,93.15
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,145.24,113.55
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,163.13,127.62
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,180.94,141.4
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,168.08,130.45
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,155.03,119.35
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,187.03,144.41
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,219.36,169.37
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,317.64,245.26
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,410.87,315.02
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,496.75,379.06
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,575.47,436.72
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,588.36,443.54
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,600.08,449.82
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,632.27,472.4
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,664.04,494.44
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,508.11,380.0
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,339.71,253.67
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,285.65,213.88
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,232.11,173.72
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,381.52,285.75
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,525.99,390.08
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,430.58,320.36
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,335.09,250.06
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,417.12,311.17
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,495.12,367.85
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,592.57,440.95
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,681.35,506.06
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,663.81,493.87
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,645.08,481.26
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,629.3,472.07
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,607.78,458.5
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,559.23,422.33
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,511.71,386.86
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,384.02,291.43
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,267.97,203.27
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,215.38,163.66
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,159.31,120.68
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,197.96,151.23
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,234.31,179.39
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,169.65,129.64
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,109.77,83.34
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,96.99,73.56
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,84.24,63.6
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,71.53,53.37
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,58.86,43.02
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,46.37,34.49
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,33.79,23.42
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,23.64,14.37
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,13.5,5.1
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.75,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,22.59,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,59.53,30.13
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,103.6,74.92
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,150.09,115.2
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,196.02,154.81
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,245.42,196.57
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,289.55,232.66
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,335.27,268.88
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,439.63,351.5
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,553.2,438.07
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,602.38,472.98
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,652.05,507.1
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,696.31,536.49
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,737.72,563.45
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,726.71,552.02
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,698.59,526.62
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,707.63,530.73
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,704.78,526.49
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,727.97,540.71
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,749.86,553.7
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,747.7,549.79
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,743.04,544.49
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,733.69,536.95
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,722.7,528.37
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,736.83,538.23
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,749.81,547.13
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,747.4,544.37
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,743.91,541.08
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,676.03,493.2
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,612.57,448.05
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,586.32,430.03
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,560.25,411.77
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,585.2,430.64
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,607.51,447.17
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,581.83,429.47
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,556.39,412.13
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,434.02,324.17
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,318.28,238.84
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,317.62,239.25
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,319.55,241.11
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,287.21,217.58
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,259.88,197.71
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,249.06,189.93
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,238.04,181.89
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,209.47,160.34
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,181.63,139.25
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,155.73,119.5
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,130.47,100.07
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,114.89,88.16
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,99.38,76.07
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,83.93,63.68
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,68.57,51.16
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,54.6,41.84
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,40.57,29.52
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,28.0,18.27
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.82
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.71,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,38.28,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,103.26,56.16
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,166.5,122.78
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,236.88,183.7
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,297.24,235.97
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,363.72,291.74
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,420.98,338.53
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,481.46,386.09
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,536.48,428.4
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,590.97,469.17
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,640.94,505.1
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,691.16,539.57
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,736.88,569.44
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,781.97,598.36
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,821.39,621.99
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,854.21,640.77
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,885.85,660.11
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,915.5,677.98
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,941.11,691.7
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,964.31,703.75
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,980.57,713.09
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,994.09,720.79
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,1002.35,723.78
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1007.67,725.03
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,1008.52,725.45
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,1006.44,724.14
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,998.52,718.22
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,987.77,710.61
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,907.04,658.17
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,821.5,594.54
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,874.01,638.89
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,914.58,667.62
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,601.67,450.92
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,309.88,228.97
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,563.44,426.65
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,794.68,591.84
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,757.73,565.57
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,719.29,539.82
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,678.14,510.53
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,635.69,479.43
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,590.32,446.05
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,541.32,409.24
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,492.85,371.04
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,444.66,332.14
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,395.26,292.01
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,347.08,251.89
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,297.93,209.96
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,250.43,169.15
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,199.58,127.0
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,154.97,91.33
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,111.79,60.25
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,72.66,37.68
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,38.7,27.89
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,35.63,25.14
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,29.57,19.56
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,23.08,13.04
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,11.24,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,40.45,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,108.26,59.87
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,171.97,127.93
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,242.78,189.83
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,304.54,243.89
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,372.45,301.62
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,431.36,349.98
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,493.72,399.27
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,548.65,443.07
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,602.98,485.49
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,654.36,523.03
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,706.03,559.16
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,750.72,589.97
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,794.64,619.87
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,834.03,644.98
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,866.83,665.18
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,898.47,685.22
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,928.06,703.72
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,953.41,718.15
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,976.34,730.91
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,993.85,741.13
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,1008.58,749.56
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,1018.4,753.35
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,1025.28,755.31
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,1028.22,756.26
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,1028.11,755.36
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,1022.97,750.2
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1014.84,743.26
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1002.36,734.68
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,987.03,724.37
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,967.92,711.66
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,946.06,697.21
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,919.04,679.04
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,889.62,659.32
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,857.21,637.89
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,822.53,614.86
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,783.89,588.99
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,743.6,561.83
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,700.35,531.93
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,655.79,499.02
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,608.88,463.61
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,561.41,426.93
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,511.29,387.39
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,461.22,346.86
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,410.1,304.94
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,359.88,262.66
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,308.55,218.47
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,254.65,172.07
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,205.36,130.3
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,159.05,92.6
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,114.0,59.84
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,73.23,36.38
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,36.1,26.01
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,30.4,20.96
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,25.91,16.77
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,21.11,11.79
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,10.3,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,45.78,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,121.22,68.53
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,186.09,140.03
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,258.33,203.72
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,318.95,257.13
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,385.51,313.43
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,441.34,358.58
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,502.59,405.62
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,557.26,446.53
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,613.25,486.76
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,664.02,519.27
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,714.9,550.41
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,755.31,574.99
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,799.4,601.67
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,838.45,625.14
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,875.93,647.34
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,907.83,664.08
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,937.61,679.24
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,962.44,691.95
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,984.65,703.03
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,1002.57,714.71
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1017.65,724.74
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,1027.8,730.4
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,1034.93,734.3
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1036.51,736.28
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1035.01,736.47
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,1028.99,733.91
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,1019.93,729.51
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,1006.47,721.72
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,990.16,712.2
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,969.17,698.36
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,945.52,682.88
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,918.06,665.73
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,888.23,647.01
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,854.45,625.63
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,818.66,602.8
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,779.44,577.07
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,738.63,550.11
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,695.08,520.95
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,650.48,488.89
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,603.11,453.81
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,555.31,417.57
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,505.6,379.01
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,456.11,339.59
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,405.46,298.32
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,355.81,256.86
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,300.89,210.81
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,252.06,169.06
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,203.21,128.22
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,157.44,91.4
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,113.38,59.66
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,73.74,36.87
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,34.02,23.98
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,31.16,21.44
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,26.27,16.89
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.03,11.59
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.25,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,36.87,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,100.0,55.33
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,160.97,119.76
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,228.65,179.02
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,288.05,230.93
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,353.49,286.34
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,410.42,333.35
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,470.73,381.27
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,524.17,422.54
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,579.26,463.75
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,627.04,497.1
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,677.55,530.33
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,636.04,494.46
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,570.88,440.1
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,708.28,542.59
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,841.57,631.37
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,868.9,645.5
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,899.57,662.53
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,925.77,675.53
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,949.85,686.95
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,968.04,695.02
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,983.56,701.23
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,993.8,702.6
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,1001.19,702.11
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,1003.72,699.91
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,1003.29,695.92
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,998.41,689.1
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,990.64,680.76
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,978.12,672.24
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,962.86,662.28
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,943.47,648.75
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,921.47,633.86
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,895.74,619.88
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,867.67,604.46
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,835.22,586.21
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,800.77,566.54
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,763.45,543.96
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,724.57,520.15
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,682.17,493.12
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,638.77,463.62
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,592.65,431.49
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,546.13,398.17
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,497.9,363.07
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,450.04,327.01
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,396.23,285.57
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,347.39,246.46
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,297.52,205.93
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,249.96,166.57
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,202.38,127.82
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,154.95,90.4
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,112.29,60.12
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,74.53,38.45
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,39.59,28.54
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,35.36,24.85
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,29.77,19.7
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,23.78,13.75
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,11.54,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,31.84,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,87.04,46.92
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,145.17,106.05
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,209.29,160.88
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,268.43,211.2
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,331.82,263.68
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,389.1,309.84
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,450.05,357.18
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,503.87,397.95
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,559.54,438.91
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,609.02,473.3
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,659.11,506.31
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,701.41,533.01
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,745.85,560.7
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,785.13,583.18
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,823.25,604.44
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,855.41,623.35
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,885.77,640.93
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,910.8,654.22
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,928.02,662.52
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,946.05,672.76
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,961.53,681.43
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,971.4,685.32
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,978.52,687.64
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,981.36,688.81
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,981.39,688.4
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,976.18,683.5
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,968.22,677.09
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,956.15,669.62
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,941.5,660.68
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,923.28,648.85
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,902.49,635.46
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,876.86,619.79
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,849.06,602.75
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,817.54,583.7
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,784.2,563.3
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,747.23,539.56
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,708.87,514.75
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,667.85,486.98
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,625.92,457.62
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,578.17,423.37
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,532.72,389.88
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,485.39,354.43
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,438.33,318.19
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,390.05,280.73
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,343.04,243.18
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,294.82,203.66
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,245.4,162.91
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,199.5,125.86
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,156.83,92.54
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,114.81,62.62
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,77.21,40.62
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,43.13,31.15
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,37.93,26.68
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,31.53,20.9
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,24.66,14.29
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,12.31,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,34.39,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,93.06,50.06
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,156.77,114.3
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,226.74,173.98
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,286.04,224.81
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,351.4,279.26
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,410.72,326.82
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,473.93,375.58
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,527.94,416.86
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,583.63,458.26
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,632.18,492.29
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,683.58,526.41
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,728.01,555.12
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,771.81,582.93
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,810.96,607.34
