Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,843.54,627.04
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,875.99,647.0
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,906.5,665.51
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,930.03,677.94
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,950.98,688.66
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,876.95,637.54
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,774.66,560.9
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,817.25,589.06
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,852.59,611.23
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,932.51,670.15
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,1001.13,713.17
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,995.37,708.62
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,986.79,703.01
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,973.54,694.89
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,957.67,685.17
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,936.55,671.07
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,913.13,655.52
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,886.09,638.62
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,856.96,620.29
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,823.5,598.98
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,788.42,576.45
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,750.16,551.18
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,710.68,524.92
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,665.43,492.92
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,621.58,461.21
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,576.39,428.64
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,531.21,395.26
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,483.57,358.49
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,434.14,319.75
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,386.08,281.78
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,339.54,244.15
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,278.24,198.16
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,237.35,169.92
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,200.87,141.53
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,166.08,114.85
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,129.83,83.99
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,90.32,54.22
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,58.17,43.88
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,49.53,36.49
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,39.3,27.41
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,28.54,17.45
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,15.69,0.13
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,40.66,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,108.89,59.67
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,176.54,130.25
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,252.52,195.89
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,314.66,250.02
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,382.99,307.74
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,444.91,358.98
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,508.85,410.26
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,565.0,454.15
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,622.54,497.79
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,675.09,534.46
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,728.07,570.16
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,769.11,595.76
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,813.8,623.4
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,853.71,647.42
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,892.22,670.07
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,924.47,689.09
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,954.5,706.44
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,980.5,719.56
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1003.97,730.87
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1020.95,737.31
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1035.0,741.8
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1044.53,744.04
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1050.98,744.41
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,1052.32,743.15
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1050.52,740.08
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1044.1,733.62
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1034.6,725.46
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,1020.16,715.85
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1002.83,704.61
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,980.95,689.32
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,956.48,672.57
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,928.91,655.32
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,898.94,636.57
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,865.05,615.34
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,829.13,592.77
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,789.77,567.86
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,748.82,541.76
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,705.14,512.4
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,660.41,480.24
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,612.76,447.29
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,564.65,413.06
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,514.81,376.16
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,465.2,338.29
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,414.19,298.07
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,364.16,257.58
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,308.83,212.29
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,259.71,171.23
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,210.63,131.2
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,164.57,94.84
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,120.12,63.12
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,76.81,37.24
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,39.12,27.82
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,32.61,22.2
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,27.79,17.81
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,22.64,12.76
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,10.98,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,34.86,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,94.11,51.13
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,157.28,116.18
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,226.46,175.77
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,286.28,227.54
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,352.18,282.88
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,411.17,331.12
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,474.1,380.65
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,529.35,422.87
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,586.38,465.07
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,635.49,499.0
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,687.62,532.92
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,733.24,562.41
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,778.26,590.99
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,818.21,614.42
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,851.73,633.13
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,884.5,652.43
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,915.32,670.18
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,941.06,683.56
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,964.44,695.34
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,981.93,704.68
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,996.7,712.37
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,1006.67,715.69
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1013.75,717.3
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1015.9,717.38
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,1015.09,715.77
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,1009.36,709.85
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,1000.73,702.31
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,987.35,693.37
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,971.26,682.9
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,951.12,669.35
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,928.47,654.32
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,901.66,638.04
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,872.61,620.32
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,839.94,600.22
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,805.46,578.83
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,767.12,554.31
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,727.36,528.69
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,684.81,500.44
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,641.43,470.19
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,595.95,438.01
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,550.12,404.76
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,498.02,365.76
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,449.68,328.42
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,400.45,289.33
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,352.47,250.34
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,303.53,210.33
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,253.71,169.42
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,206.81,131.48
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,163.14,97.18
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,120.62,66.87
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,82.82,44.49
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,47.96,35.4
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,40.42,28.94
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,33.65,22.89
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,26.39,15.99
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,13.08,0.09
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.41,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.61,1.06
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,25.59,15.02
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,41.09,28.35
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,62.45,46.48
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,83.54,64.2
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,105.73,82.41
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,128.18,100.47
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,140.07,109.48
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,151.91,118.24
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,186.72,145.19
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,222.14,171.85
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,275.99,211.8
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,323.17,245.32
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,313.53,235.82
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,303.2,226.33
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,319.97,238.23
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,336.62,249.73
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,399.33,294.28
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,462.28,337.65
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,401.47,293.18
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,333.84,244.14
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,558.82,405.46
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,775.88,548.33
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,867.91,610.47
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,950.52,663.07
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,947.61,658.62
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,942.15,653.84
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,930.42,646.66
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,916.36,638.2
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,818.98,573.25
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,723.53,505.72
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,778.44,549.2
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,820.99,581.76
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,791.35,563.4
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,760.01,544.27
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,724.02,521.21
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,687.12,497.07
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,613.27,444.85
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,551.78,400.48
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,498.81,363.3
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,450.05,328.6
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,419.1,306.63
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,387.05,283.22
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,206.89,152.22
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,43.5,28.75
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,74.47,53.4
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,104.42,77.02
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,92.11,67.73
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,79.84,58.4
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,68.04,49.28
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,56.05,39.82
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,44.43,32.21
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,32.82,22.26
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,22.67,13.44
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.53,4.54
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.26,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,12.33,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,27.1,11.03
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,65.91,46.13
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,102.15,76.78
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,137.3,106.69
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,174.02,137.53
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,212.05,168.51
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,251.25,199.68
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,265.79,210.08
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,277.67,217.98
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,405.1,317.83
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,546.02,423.37
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,649.61,500.1
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,756.38,573.14
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,792.27,594.71
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,832.08,619.18
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,865.03,638.39
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,896.12,656.21
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,922.22,670.93
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,946.03,684.14
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,965.03,694.88
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,981.38,703.97
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,992.45,708.72
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,1000.67,711.76
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,1004.5,713.17
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1005.36,712.84
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1001.27,708.51
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,994.25,702.48
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,981.95,694.28
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,966.88,684.46
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,947.7,672.53
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,925.91,658.99
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,899.45,641.75
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,870.69,623.07
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,838.47,602.49
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,804.26,580.55
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,765.5,555.19
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,725.29,528.73
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,682.25,498.83
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,638.34,466.52
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,593.04,434.51
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,547.32,401.35
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,498.37,364.24
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,450.05,326.74
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,396.62,285.04
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,348.17,245.93
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,299.38,206.06
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,253.29,167.99
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,203.69,127.88
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,160.1,93.58
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,118.26,63.94
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,81.51,42.48
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,46.84,33.99
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,38.48,26.91
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,32.58,21.63
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,26.26,15.61
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,13.05,0.61
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,36.53,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,98.92,51.38
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,159.93,115.74
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,227.44,173.57
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,285.34,223.39
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,349.21,276.85
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,405.61,323.14
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,465.52,370.73
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,518.34,411.95
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,570.93,451.96
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,620.37,487.0
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,670.23,520.66
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,714.2,548.97
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,757.55,576.27
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,675.24,512.75
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,565.64,425.23
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,334.34,254.88
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,102.87,74.98
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,147.59,109.53
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,192.58,143.37
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,522.13,393.2
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,844.57,616.75
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,658.4,482.67
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,462.4,339.05
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,520.15,381.4
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,577.11,421.51
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,468.86,344.26
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,358.66,264.35
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,581.87,430.21
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,787.44,574.44
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,500.48,372.03
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,219.98,162.61
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,507.63,382.18
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,777.48,574.98
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,786.45,586.5
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,785.02,588.61
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,677.07,510.34
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,589.12,442.18
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,384.74,291.92
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,193.3,145.25
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,307.08,234.27
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,414.27,315.63
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,385.4,293.66
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,356.16,271.45
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,324.14,247.17
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,292.27,222.6
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,216.17,164.78
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,157.1,120.76
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,139.27,107.28
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,121.84,93.91
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,107.63,71.47
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,83.1,45.58
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,48.91,31.45
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,40.21,29.28
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,33.92,23.44
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,26.79,16.54
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,13.44,1.24
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,32.24,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,88.12,46.06
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,149.71,110.67
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,217.66,169.73
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,279.11,223.25
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,345.87,280.05
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,403.59,327.59
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,464.56,376.04
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,519.47,418.81
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,576.24,461.72
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,626.33,498.28
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,676.73,533.65
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,722.37,564.12
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,764.8,591.77
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,805.03,617.46
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,844.09,642.01
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,878.19,664.13
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,910.5,684.95
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,937.32,700.61
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,961.92,714.74
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,974.98,722.27
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,991.3,732.14
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,1002.95,737.81
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1011.82,741.74
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1014.87,743.13
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,1015.03,742.77
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,1010.83,738.52
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,1003.79,732.53
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,991.56,724.43
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,976.67,714.69
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,959.05,703.22
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,938.73,690.02
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,912.49,672.89
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,883.98,654.23
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,852.27,633.36
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,818.46,610.96
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,780.68,586.68
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,741.39,561.08
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,699.6,531.64
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,656.57,499.87
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,610.59,465.08
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,564.19,429.21
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,515.85,391.19
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,463.69,349.41
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,413.49,308.55
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,364.36,267.5
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,314.57,224.69
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,266.14,182.61
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,217.56,141.44
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,171.91,103.98
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,123.73,67.55
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,82.38,41.6
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,44.88,27.03
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,35.78,25.47
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,30.67,20.79
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,25.21,15.44
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,12.15,0.85
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,42.38,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,112.36,58.91
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,178.79,132.38
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,252.37,196.44
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,313.76,250.0
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,381.31,306.79
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,364.21,293.8
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,327.7,263.81
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,467.81,375.02
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,612.5,484.33
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,628.55,491.99
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,636.4,494.37
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,716.07,548.4
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,798.26,601.58
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,837.11,624.6
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,874.33,646.68
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,907.18,666.38
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,937.98,684.66
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,963.59,698.8
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,986.75,711.39
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,1004.94,721.61
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,1020.31,730.16
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,1030.73,734.27
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,1038.18,736.66
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,1040.66,737.56
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1040.06,736.72
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1034.42,731.46
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1025.75,724.51
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1012.7,716.4
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,996.8,706.65
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,975.87,693.82
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,952.37,679.45
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,925.42,662.32
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,896.11,643.7
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,862.75,621.76
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,827.54,598.6
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,788.64,574.74
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,748.2,549.6
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,704.64,520.83
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,660.37,489.62
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,614.07,456.02
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,567.34,421.3
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,471.19,349.66
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,404.88,299.91
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,367.45,271.73
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,331.14,243.08
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,286.23,207.88
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,244.12,174.66
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,211.07,148.53
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,175.76,121.22
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,139.68,94.31
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,105.73,71.03
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,74.52,53.44
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,57.83,44.29
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,45.17,33.02
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,32.07,20.99
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,16.52,3.36
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,37.37,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,100.3,51.15
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,164.46,121.15
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,235.24,182.35
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,295.78,234.87
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,362.54,290.95
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,421.01,338.15
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,483.11,386.19
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,538.26,427.23
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,592.96,466.48
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,644.04,501.4
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,695.58,534.71
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,741.07,562.59
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,785.91,589.25
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,821.21,608.78
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,860.12,630.27
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,892.6,648.26
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,923.08,664.67
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,949.54,676.92
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,973.74,687.5
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,992.37,693.5
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1008.23,697.56
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,1018.73,699.3
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,1026.27,699.31
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,1028.8,697.83
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.29,694.74
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,1022.78,688.71
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1014.29,681.19
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,1000.94,672.43
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,984.8,662.27
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,965.02,651.1
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,942.66,638.48
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,915.96,622.46
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,886.92,605.19
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,853.67,584.9
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,818.51,563.42
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,780.67,541.28
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,741.27,517.94
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,697.77,491.4
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,653.38,462.24
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,606.81,432.22
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,559.84,400.87
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,510.84,366.17
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,458.57,328.11
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,408.26,290.14
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,359.11,251.76
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,308.96,212.12
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,261.7,173.99
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,211.12,133.56
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,166.83,98.85
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,124.29,68.61
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,87.0,46.48
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,51.47,31.87
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,40.97,29.3
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,35.18,24.07
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,28.37,17.6
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,14.22,2.15
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,16.23,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,39.93,17.03
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,84.64,60.51
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,126.14,96.23
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,166.44,130.74
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,208.94,166.4
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,249.53,199.68
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,291.65,233.28
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,335.96,267.69
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,381.26,302.01
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,394.13,309.11
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,394.49,306.63
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,477.69,368.86
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,556.68,426.19
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,568.5,430.47
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,577.04,432.64
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,631.85,471.4
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,687.84,510.1
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,694.61,511.39
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,698.99,511.39
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,724.46,528.32
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,748.98,544.42
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,727.11,526.39
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,696.78,503.11
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,735.14,530.32
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,765.89,552.01
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,806.94,580.73
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,848.62,609.44
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,814.57,585.98
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,782.57,564.17
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,811.59,584.18
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,836.35,600.8
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,847.54,613.89
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,849.02,616.18
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,817.69,595.29
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,784.68,573.43
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,694.88,509.54
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,618.51,452.0
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,567.17,415.47
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,517.36,379.6
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,415.76,306.06
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,324.27,238.97
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,286.02,211.42
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,249.15,184.52
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,230.01,170.99
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,206.48,153.97
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,165.38,123.22
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,125.35,93.01
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,130.2,97.24
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,133.5,100.14
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,114.65,85.89
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,96.38,71.91
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,77.95,57.43
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,60.47,45.59
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,44.29,31.55
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.92,17.12
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.93,3.2
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
