Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,29.55,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,80.69,37.56
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,142.05,102.04
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,210.51,160.1
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,269.53,210.26
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,334.78,264.26
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,388.07,306.97
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,444.64,350.59
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,505.85,396.83
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,570.07,443.78
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,619.11,478.83
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,671.48,514.07
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,685.79,520.55
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,689.94,519.36
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,765.01,568.8
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,836.33,612.85
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,808.09,589.14
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,755.57,546.15
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,777.51,557.09
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,797.39,565.65
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,889.86,628.07
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,972.88,676.68
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,906.01,631.94
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,820.81,570.56
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,845.16,590.49
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,867.71,607.77
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,856.57,602.89
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,843.89,596.86
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,856.46,605.59
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,866.89,612.66
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,847.44,599.27
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,826.88,585.4
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,784.96,557.85
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,743.18,530.32
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,652.49,467.31
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,569.58,408.72
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,563.96,406.21
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,556.18,401.58
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,511.72,369.83
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,469.37,339.63
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,474.73,344.93
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,476.13,346.34
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,432.06,314.64
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,390.09,284.27
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,319.26,233.73
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,258.78,190.89
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,256.76,187.29
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,243.79,173.59
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,210.71,142.96
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,169.01,104.81
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,128.47,75.52
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,92.14,52.91
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,59.53,38.51
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,47.63,34.63
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,39.03,27.05
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.96,18.74
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.72,5.46
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,15.95,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,39.04,15.08
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,89.67,63.27
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,136.99,103.5
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,185.38,144.2
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,237.88,187.63
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,287.89,228.42
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,351.24,278.51
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,395.51,312.32
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,440.12,345.53
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,460.38,359.29
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,486.66,377.02
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,512.47,393.78
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,535.91,408.48
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,541.22,409.33
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,533.89,401.26
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,570.69,426.94
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,616.3,458.19
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,662.01,489.15
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,707.95,519.79
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,651.05,477.02
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,599.52,437.97
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,625.0,454.93
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,649.87,470.97
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,674.23,487.57
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,697.72,503.49
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,716.55,515.34
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,737.58,528.54
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,738.04,528.55
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,737.36,527.95
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,654.94,470.08
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,576.84,414.67
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,610.99,439.94
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,642.03,462.22
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,651.47,469.9
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,658.61,475.93
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,400.97,295.4
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,159.74,116.25
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,341.26,253.69
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,506.81,372.24
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,521.09,383.65
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,522.6,385.29
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,480.27,353.45
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,436.83,320.23
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,366.12,267.78
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,313.25,229.34
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,290.85,208.83
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,260.33,180.06
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,204.58,140.54
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,167.85,117.49
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,136.93,95.29
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,113.39,79.83
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,85.7,62.12
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,67.03,51.05
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,50.69,36.82
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,33.88,21.92
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,19.66,5.56
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.91,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,14.31,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,35.16,12.67
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,85.84,60.43
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,133.86,100.95
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,180.1,140.15
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,230.11,181.96
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,278.15,221.48
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,329.22,262.52
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,375.45,298.27
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,432.16,340.87
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,499.7,391.47
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,571.9,444.14
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,643.2,495.86
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,714.73,545.93
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,677.24,513.24
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,623.02,468.61
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,656.72,491.13
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,689.62,512.13
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,690.6,508.94
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,688.76,504.12
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,739.35,539.2
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,797.22,577.91
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,745.96,538.27
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,691.93,497.57
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,735.22,527.17
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,770.89,550.71
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,772.18,550.42
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,772.22,549.67
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,789.69,562.69
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,806.25,574.85
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,796.79,567.6
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,785.99,559.75
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,812.79,582.94
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,831.64,598.33
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,740.27,534.15
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,658.63,474.45
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,638.38,462.06
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,616.0,447.51
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,623.69,456.31
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,620.67,456.31
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,521.72,383.25
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,445.83,326.62
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,378.5,278.42
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,318.7,235.29
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,336.84,247.47
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,338.39,244.04
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,298.68,210.14
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,252.93,170.33
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,207.53,133.47
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,165.3,100.08
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,123.19,68.94
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,84.6,44.56
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,50.06,30.01
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,39.02,27.41
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,32.71,21.8
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,25.94,15.51
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.65,3.93
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,27.49,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,75.47,31.23
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,133.53,95.5
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,195.4,148.63
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,252.45,197.84
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,318.82,253.72
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,374.89,299.84
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,434.51,347.34
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,312.45,249.58
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,157.96,122.03
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,169.11,130.43
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,180.24,138.4
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,173.63,132.41
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,167.14,126.6
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,145.69,109.34
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,124.67,92.54
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,132.06,98.04
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,139.43,103.5
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,160.52,119.34
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,181.69,135.04
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,188.04,139.65
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,194.39,144.29
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,194.32,143.79
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,194.22,143.32
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,197.05,145.27
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,199.83,147.19
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,429.25,316.72
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,647.7,467.79
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,547.9,396.51
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,453.87,329.66
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,564.28,409.59
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,667.66,481.22
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,575.79,416.41
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,488.55,354.7
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,640.04,469.2
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,772.9,564.16
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,531.88,393.36
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,324.22,238.42
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,481.11,360.38
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,619.99,461.78
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,321.92,244.54
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,61.95,43.04
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,263.8,200.9
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,442.0,329.97
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,360.61,268.15
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,305.36,228.07
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,292.02,213.96
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,263.23,185.4
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,219.97,150.62
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,180.23,119.51
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,141.08,90.74
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,106.39,68.23
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,73.53,51.07
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,62.22,47.48
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,48.92,35.75
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,35.14,23.29
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,20.51,6.38
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,23.09,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,60.42,23.09
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,125.91,90.56
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,190.48,145.65
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,248.48,195.03
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,313.16,248.75
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,375.69,299.33
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,441.32,350.69
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,496.56,392.39
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,553.92,434.31
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,607.06,471.9
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,661.47,508.98
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,707.73,537.93
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,750.88,564.05
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,792.93,589.35
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,834.14,613.64
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,868.0,632.72
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,900.07,650.48
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,925.33,663.72
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,948.14,675.4
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,904.57,646.5
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,846.62,603.38
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,877.26,622.72
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,906.28,639.93
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,874.36,617.38
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,840.34,594.04
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,850.92,600.22
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,859.64,604.77
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,863.97,607.69
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,866.34,609.45
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,816.25,576.67
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,766.58,544.26
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,743.43,529.53
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,719.74,514.11
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,771.56,555.47
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,810.94,583.93
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,773.73,559.83
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,735.03,535.27
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,693.79,508.0
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,651.45,478.79
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,603.29,445.42
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,557.15,412.43
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,509.12,376.31
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,461.21,339.27
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,411.67,300.54
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,363.3,261.65
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,314.04,220.94
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,263.33,178.72
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,216.2,139.9
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,172.17,104.59
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,128.52,72.29
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,89.23,47.69
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,53.26,32.52
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,41.7,30.07
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,35.49,24.52
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,28.85,18.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.89,4.94
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.83,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,19.84,3.79
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,55.14,37.67
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,95.62,72.09
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,130.75,102.08
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,167.35,132.87
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,203.31,162.17
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,240.57,191.7
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,226.46,178.78
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,199.78,155.59
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,282.45,220.5
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,378.15,292.93
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,412.96,317.01
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,447.58,340.71
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,581.59,440.57
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,726.96,543.48
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,802.73,593.02
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,874.79,636.89
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,766.78,558.06
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,628.52,454.51
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,704.89,507.92
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,773.89,553.66
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,879.89,625.81
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,975.1,682.62
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,978.17,682.23
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,978.48,681.26
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,895.99,626.29
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,805.91,561.3
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,877.79,613.99
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,938.89,652.04
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,917.78,638.46
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,894.62,624.58
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,869.16,608.61
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,841.76,591.46
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,810.04,571.02
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,776.79,549.59
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,709.02,504.04
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,651.09,463.23
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,555.53,397.39
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,471.97,338.69
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,428.04,309.48
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,386.31,281.05
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,361.99,264.25
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,337.2,246.7
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,283.35,208.38
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,229.82,170.12
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,230.02,169.73
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,220.86,161.37
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,191.09,139.11
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,162.52,117.81
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,134.68,97.42
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,108.56,78.63
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,88.14,64.72
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,68.85,52.57
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,51.57,37.65
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,34.69,22.72
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,19.65,5.87
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.93,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.91,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.64,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,24.14,13.37
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,39.21,26.34
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,58.92,42.93
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,78.37,59.1
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,99.76,76.43
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,121.28,93.47
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,75.9,56.67
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,34.77,23.0
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,92.29,69.59
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,152.39,116.91
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,159.19,121.71
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,166.15,126.78
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,159.26,120.83
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,152.55,115.12
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,182.62,138.18
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,212.82,160.98
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,238.14,179.46
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,263.45,197.72
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,317.21,236.85
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,378.88,280.72
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,342.01,252.96
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,300.1,221.9
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,313.54,231.6
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,326.83,240.94
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,407.83,298.54
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,482.93,350.11
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,430.73,312.81
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,377.09,274.85
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,497.69,361.55
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,612.44,440.24
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,637.52,457.45
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,658.46,472.39
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,646.29,463.49
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,632.78,453.94
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,473.89,344.48
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,324.6,237.78
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,394.83,290.4
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,454.92,333.44
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,508.38,375.24
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,540.81,399.08
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,494.53,363.66
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,448.43,328.14
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,389.14,282.77
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,341.85,246.22
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,301.88,212.32
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,256.11,172.5
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,210.1,135.07
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,167.08,100.88
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,124.6,69.53
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,86.14,45.44
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,50.61,30.41
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,38.98,27.77
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,33.14,22.49
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,26.87,16.54
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,17.06,4.44
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,27.6,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,74.75,23.0
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,136.24,96.62
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,202.81,153.88
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,261.0,203.7
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,325.5,257.45
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,383.33,304.13
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,445.19,352.22
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,499.72,393.62
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,556.2,435.15
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,605.61,469.81
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,655.59,503.1
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,698.74,530.75
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,743.9,559.11
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,783.1,581.52
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,820.99,602.41
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,782.05,572.13
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,724.26,525.77
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,830.83,598.33
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,930.28,655.36
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,949.13,662.93
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,965.42,669.83
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,868.42,605.02
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,747.82,519.12
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,875.18,609.12
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,987.38,677.02
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,910.42,627.72
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,823.04,566.93
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,794.84,549.36
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,768.79,532.28
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,745.39,517.82
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,721.82,503.08
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,747.56,521.4
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,767.9,535.46
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,716.96,501.63
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,669.6,470.49
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,626.54,441.21
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,585.5,413.02
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,490.68,347.99
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,404.54,288.18
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,226.73,164.44
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,48.38,31.97
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,102.95,74.44
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,155.8,114.41
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,168.62,124.12
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,180.59,133.4
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,209.75,154.0
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,228.95,165.86
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,197.81,142.7
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,167.96,120.64
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,138.55,99.24
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,110.97,79.65
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,85.23,62.28
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,66.35,50.71
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,52.31,38.44
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,34.69,22.83
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,19.77,5.96
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,17.88,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,46.71,10.9
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,103.92,73.36
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,169.85,129.48
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,225.36,176.72
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,287.16,228.16
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,342.2,273.05
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,401.17,319.57
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,311.89,247.82
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,196.26,152.88
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,244.25,190.43
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,293.67,227.74
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,320.83,246.67
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,347.69,265.07
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,255.56,194.1
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,159.46,119.29
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,169.66,127.07
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,179.91,134.56
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,207.13,154.54
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,234.39,174.17
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,255.69,189.34
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,276.91,204.29
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,369.37,269.76
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,455.55,327.72
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,591.48,420.21
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,724.39,505.21
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,670.99,466.2
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,622.7,432.53
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,465.47,328.59
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,313.16,223.89
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,345.49,247.65
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,377.96,269.85
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,442.57,314.73
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,504.72,356.82
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,460.75,326.38
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,418.07,297.51
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,347.53,250.13
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,281.14,204.36
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,360.9,262.95
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,433.34,313.98
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,269.71,197.56
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,106.3,76.61
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,180.87,133.8
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,246.7,182.46
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,307.44,225.38
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,350.43,250.55
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,304.39,213.64
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,261.88,179.83
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,218.33,145.75
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,177.66,114.6
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,138.65,87.07
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,105.19,66.47
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,72.42,49.77
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,57.88,43.59
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,48.54,35.3
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,35.13,23.19
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,20.51,6.34
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,22.69,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,62.58,13.4
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,122.77,86.07
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,185.45,140.03
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,242.17,188.87
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,308.15,244.4
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,365.23,291.33
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,426.28,339.94
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,375.24,297.97
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,293.16,230.47
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,256.08,199.95
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,215.17,165.84
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,297.71,229.54
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,375.45,287.55
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,520.64,396.64
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,665.67,500.77
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,676.13,503.96
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,692.68,511.99
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,707.43,519.05
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,720.21,524.73
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,844.84,614.07
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,960.8,687.9
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,969.22,689.41
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,980.83,694.05
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,984.9,695.37
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,986.15,695.11
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,984.56,692.38
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,980.14,688.04
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,969.12,680.55
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,955.43,671.57
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,937.31,659.14
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,916.73,645.29
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,891.99,629.67
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,865.03,612.69
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,834.8,593.63
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,802.47,573.17
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,765.46,549.6
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,727.0,524.95
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,617.83,447.32
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,532.89,384.63
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,550.79,401.01
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,550.01,401.72
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,501.92,365.56
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,454.11,329.03
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,368.56,266.11
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,311.16,225.4
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,271.94,196.57
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,232.03,167.25
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,204.03,143.38
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,173.82,117.11
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,133.79,82.0
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,86.01,44.75
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,50.34,29.87
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,39.0,27.26
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,33.16,22.07
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,26.9,16.21
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,17.07,4.14
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,8.85,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
