Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,24.93,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,67.75,11.61
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,127.68,89.61
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,189.66,143.68
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,248.74,194.32
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,313.13,248.22
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,369.32,293.76
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,429.14,340.39
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,483.28,381.84
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,539.5,423.56
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,588.94,458.29
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,638.96,492.36
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,683.94,520.66
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,728.68,547.99
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,765.85,569.73
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,804.61,592.07
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,838.18,611.21
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,870.07,628.86
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,890.56,638.11
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,907.98,645.37
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,927.18,653.56
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,943.99,659.81
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,955.4,661.94
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,964.17,662.33
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,827.78,571.51
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,675.36,465.36
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,702.61,483.7
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,732.13,501.01
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,697.46,477.34
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,666.32,456.59
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,785.85,540.09
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,888.72,605.21
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,863.83,590.51
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,837.08,576.73
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,695.68,484.37
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,571.0,398.11
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,519.02,365.2
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,472.58,334.59
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,555.69,398.24
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,622.99,447.14
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,372.62,272.78
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,166.12,120.59
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,314.94,233.01
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,442.11,320.04
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,384.74,276.19
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,336.77,240.67
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,288.14,204.0
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,249.75,175.15
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,212.01,146.78
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,176.58,120.38
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,141.55,95.06
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,109.29,73.39
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,78.04,54.5
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,53.9,40.05
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,43.44,30.88
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,34.38,22.45
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,20.51,6.09
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.88,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.46,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.82,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,13.5,4.85
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,22.19,12.42
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,32.82,21.41
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,43.46,30.31
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,55.08,39.85
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,66.78,49.27
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,136.51,105.84
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,206.39,161.03
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,193.29,149.34
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,173.34,132.51
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,193.38,147.69
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,213.54,162.67
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,170.66,128.83
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,128.67,95.77
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,155.74,116.58
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,182.93,137.09
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,178.32,132.98
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,173.78,129.06
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,152.05,112.29
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,130.41,95.6
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,153.95,113.35
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,177.49,130.78
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,178.87,131.6
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,180.22,132.48
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,185.92,136.42
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,191.55,140.29
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,141.24,102.57
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,91.23,64.68
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,177.16,129.69
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,262.41,192.05
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,305.51,222.68
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,347.91,252.54
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,316.53,230.04
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,285.52,208.08
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,344.63,251.06
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,402.52,291.86
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,384.46,279.26
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,366.21,266.96
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,319.37,234.5
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,274.35,202.87
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,182.22,135.16
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,85.18,61.42
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,120.35,89.32
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,154.25,116.0
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,146.54,110.39
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,138.81,104.83
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,122.75,92.83
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,106.76,80.67
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,90.84,68.31
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,75.0,55.75
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,60.12,43.72
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,45.36,33.32
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,31.86,21.48
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,18.33,9.51
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,9.64,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.98,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.42,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,8.68,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,25.24,14.0
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,43.09,29.59
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,66.3,49.16
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,89.48,68.51
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,115.32,89.75
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,147.39,115.62
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,154.76,120.93
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,167.16,130.07
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,125.33,96.03
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,85.14,63.29
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,80.3,59.12
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,75.46,54.96
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,86.63,63.51
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,97.91,72.03
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,179.25,135.04
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,261.87,197.15
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,245.58,183.9
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,229.43,171.18
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,296.15,220.26
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,370.8,273.59
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,380.25,279.34
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,389.56,285.29
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,403.9,295.18
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,417.9,304.82
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,420.89,306.47
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,423.66,308.04
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,487.16,353.13
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,549.06,396.13
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,560.61,403.5
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,571.77,410.85
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,614.72,442.11
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,652.82,469.49
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,590.76,426.12
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,530.59,384.04
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,494.47,359.2
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,462.54,336.95
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,519.54,381.3
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,565.79,416.14
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,551.02,406.16
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,526.56,388.77
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,482.5,355.66
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,438.7,322.1
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,343.73,252.48
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,278.18,205.94
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,279.74,202.73
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,261.15,181.08
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,217.89,146.7
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,178.05,115.92
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,138.45,87.01
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,102.77,64.03
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,69.96,47.82
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,56.33,42.1
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,44.28,31.56
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,33.61,21.79
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,19.71,5.3
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,20.86,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,57.16,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,119.2,81.63
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,183.1,137.12
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,242.2,187.61
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,306.73,241.64
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,364.79,289.45
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,427.24,339.26
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,480.73,380.7
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,536.33,422.5
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,586.77,458.41
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,638.12,493.25
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,680.43,520.75
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,724.68,549.13
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,764.31,573.78
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,802.88,597.34
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,835.75,617.69
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,861.54,633.17
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,890.97,650.03
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,912.44,661.49
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,925.37,668.77
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,941.48,678.26
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,953.1,683.84
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,962.03,687.78
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,965.74,689.54
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,966.68,689.67
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,962.41,685.53
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,955.43,679.79
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,851.99,609.82
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,743.29,529.16
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,599.85,430.34
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,462.11,332.27
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,587.11,423.82
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,702.21,504.75
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,559.48,404.02
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,425.88,307.92
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,571.33,420.23
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,697.05,512.75
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,657.42,483.84
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,617.08,454.92
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,505.7,372.81
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,423.51,311.13
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,284.89,210.52
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,160.43,117.86
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,87.02,62.32
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,11.59,3.52
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,28.98,17.36
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,46.38,31.23
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,48.31,32.95
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,50.24,34.69
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,42.49,28.65
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,34.75,22.52
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,27.98,17.08
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,21.22,12.36
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,14.94,6.9
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.67,1.41
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.98,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,18.54,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,51.48,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,113.38,77.13
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,176.28,131.7
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,232.35,179.5
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,298.04,234.1
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,356.41,281.78
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,419.29,331.5
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,473.09,372.6
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,529.09,414.01
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,579.38,450.12
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,630.59,485.69
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,675.35,514.32
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,717.46,540.47
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,756.56,564.01
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,794.51,586.33
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,827.36,606.48
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,858.5,625.4
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,883.75,639.11
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,906.73,651.31
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,925.66,662.7
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,936.51,669.04
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,946.27,673.5
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,958.82,679.82
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,957.33,678.2
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,958.71,678.66
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,953.98,675.33
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,946.59,670.49
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,843.86,601.34
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,734.02,521.1
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,473.91,344.4
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,220.05,160.1
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,440.64,323.13
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,649.84,467.64
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,622.52,447.77
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,595.43,429.52
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,660.94,483.01
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,709.08,521.19
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,669.29,493.78
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,628.35,464.69
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,584.09,433.27
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,539.4,400.68
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,489.38,362.66
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,442.96,326.27
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,395.01,287.79
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,348.11,249.31
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,300.17,209.63
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,254.41,171.35
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,205.33,131.24
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,162.32,96.94
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,120.44,66.45
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,82.91,43.56
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,47.92,29.24
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,38.23,26.86
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,32.36,21.59
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,26.08,15.64
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,13.02,1.27
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.44,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.75,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,17.85,7.92
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,28.97,17.75
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,43.71,30.14
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,58.85,42.73
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,75.51,56.32
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,92.08,69.55
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,78.74,58.48
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,66.7,48.51
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,77.85,57.16
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,89.14,65.79
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,138.63,104.56
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,188.81,143.14
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,358.55,273.96
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,519.81,392.37
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,689.51,518.26
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,854.88,631.27
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,889.08,650.59
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,916.98,666.59
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,935.73,677.62
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,951.93,687.1
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,963.46,692.24
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,972.23,695.71
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,975.75,697.7
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,976.4,697.99
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,850.9,612.43
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,710.25,507.69
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,580.64,418.34
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,451.2,326.06
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,396.95,288.19
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,342.97,249.71
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,349.79,254.94
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,356.38,259.88
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,419.06,305.8
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,479.5,349.36
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,437.89,320.28
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,397.61,292.16
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,424.86,313.74
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,444.49,329.42
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,313.68,233.95
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,186.82,138.98
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,215.47,161.58
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,242.41,182.58
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,234.41,177.05
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,229.69,173.91
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,172.49,130.45
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,111.77,83.81
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,101.26,75.98
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,90.74,67.97
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,77.56,57.53
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,64.42,46.98
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,52.18,37.07
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,39.6,28.25
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,28.48,18.44
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,17.36,8.55
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,8.68,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,20.05,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,54.57,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,115.85,78.28
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,177.48,133.16
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,236.38,183.76
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,301.02,238.18
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,232.02,184.81
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,134.2,104.4
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,328.84,263.75
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,526.72,418.18
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,445.41,350.23
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,329.26,255.01
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,519.71,404.62
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,715.49,547.39
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,754.47,569.88
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,792.19,592.11
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,825.29,612.74
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,856.72,632.09
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,883.76,647.39
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,908.75,661.26
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,927.22,672.15
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,937.62,677.88
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,948.35,682.62
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,956.35,685.65
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,843.36,607.72
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,708.15,507.88
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,838.95,604.92
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,948.97,678.13
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,937.56,669.8
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,923.66,660.9
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,779.03,561.55
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,634.93,454.87
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,740.23,537.53
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,828.7,602.96
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,797.81,581.91
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,765.47,560.66
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,730.44,537.1
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,694.27,511.65
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,497.14,368.31
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,336.35,246.76
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,441.93,328.95
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,526.81,390.55
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,450.53,332.23
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,393.09,288.99
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,375.71,274.91
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,344.04,247.39
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,297.93,209.6
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,253.79,173.09
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,209.29,137.22
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,168.25,105.1
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,128.24,76.42
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,93.21,55.07
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,59.96,40.2
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,49.27,36.16
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,39.91,27.88
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,30.05,18.79
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,15.07,1.81
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,15.66,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,40.11,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,109.13,73.08
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,175.26,131.41
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,231.78,180.12
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,298.04,235.8
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,302.44,241.03
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,292.7,233.52
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,330.4,262.93
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,367.6,290.88
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,494.89,389.58
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,634.35,492.36
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,592.15,455.29
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,528.67,402.92
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,610.88,462.65
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,689.24,517.51
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,776.66,580.02
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,862.34,636.34
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,821.57,605.62
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,762.9,558.39
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,756.87,552.8
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,755.99,550.18
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,761.33,551.64
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,765.02,552.01
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,775.86,558.99
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,785.4,565.1
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,799.41,575.27
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,811.85,584.37
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,809.79,582.74
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,803.4,578.44
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,785.87,566.76
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,767.25,554.41
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,753.74,545.84
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,738.73,536.19
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,768.99,561.89
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,787.84,576.43
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,712.39,522.55
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,648.11,474.01
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,646.62,477.08
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,633.5,470.61
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,588.91,437.69
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,543.98,403.98
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,497.22,368.2
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,450.35,331.44
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,401.7,293.03
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,354.18,254.51
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,305.86,214.33
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,256.12,172.82
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,209.28,134.3
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,165.55,99.45
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,122.62,68.27
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,84.12,44.92
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,49.11,36.23
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,41.08,29.38
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,34.4,23.37
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,27.23,16.57
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,13.46,0.74
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,19.79,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,89.49,58.85
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,163.72,122.51
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,219.24,170.08
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,281.48,222.27
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,342.22,272.19
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,407.08,323.88
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,466.8,369.82
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,528.98,416.12
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,580.63,452.44
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,633.21,488.3
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,679.77,519.55
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,726.22,549.73
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,767.18,574.81
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,804.32,596.92
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,838.11,616.06
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,870.22,633.81
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,897.24,648.52
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,922.09,661.77
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,941.64,672.38
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,958.7,681.45
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,968.84,686.22
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,976.21,689.39
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,980.68,691.53
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,982.33,692.06
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,976.84,686.91
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,968.58,680.25
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,898.5,634.3
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,826.65,581.96
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,777.47,548.17
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,730.63,515.41
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,742.3,525.08
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,749.41,531.13
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,775.89,554.59
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,790.87,566.72
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,754.31,542.89
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,716.3,518.46
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,674.54,490.25
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,632.07,460.48
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,584.57,426.77
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,539.19,393.68
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,491.42,358.09
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,444.42,322.18
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,396.2,284.95
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,349.27,247.76
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,297.7,206.34
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,251.82,168.82
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,206.12,131.81
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,163.7,98.55
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,122.78,69.51
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,86.77,48.21
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,52.98,39.03
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,44.65,31.96
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,36.77,25.01
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,28.46,17.3
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,14.29,0.69
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,13.35,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,29.04,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,98.06,64.15
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,156.25,116.57
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,212.6,164.96
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,276.06,218.46
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,332.69,265.13
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,397.38,316.52
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,451.93,357.77
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,508.88,399.29
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,559.88,435.19
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,612.01,470.75
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,657.96,500.88
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,703.87,529.46
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,743.96,553.82
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,783.12,577.16
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,813.85,594.06
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,846.12,611.76
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,873.42,625.95
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,898.67,638.7
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,917.8,648.08
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,934.52,655.91
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,866.05,610.06
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,780.26,548.62
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,784.28,550.8
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,786.82,551.14
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,794.23,554.92
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,800.16,557.73
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,701.23,490.37
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,602.32,422.49
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,691.01,485.58
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,772.32,540.44
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,717.57,502.23
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,665.27,466.69
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,544.43,385.75
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,430.91,307.48
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,540.2,388.49
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,636.65,455.98
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,548.65,393.72
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,471.7,339.7
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,506.67,368.37
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,524.53,382.07
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,478.9,348.26
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,434.03,314.69
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,357.43,259.39
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,302.21,220.74
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,269.71,195.85
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,236.32,169.61
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,183.87,133.12
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,142.17,105.61
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,119.83,88.88
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,98.49,72.78
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,81.7,63.49
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,63.52,48.06
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,45.79,32.73
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,27.8,16.88
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,13.99,0.16
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
