Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.91,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.83,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,35.79,20.2
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,61.91,43.62
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,94.21,70.61
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,133.56,103.01
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,168.76,131.55
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,205.31,160.5
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,350.4,275.03
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,504.97,391.12
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,556.35,426.95
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,609.06,463.66
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,655.02,494.51
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,700.94,524.08
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,663.41,493.56
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,607.83,449.67
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,726.52,534.77
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,846.28,611.72
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,877.14,628.37
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,900.91,641.37
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,920.21,652.28
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,937.06,661.73
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,949.37,668.43
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,959.0,673.6
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,963.44,676.36
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,965.07,677.54
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,961.91,674.53
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,955.99,669.93
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,945.43,663.32
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,932.23,655.19
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,914.98,645.18
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,895.19,633.61
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,801.98,572.56
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,715.01,509.15
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,754.28,543.23
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,781.52,564.36
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,745.13,540.69
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,707.3,516.41
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,601.15,439.58
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,519.41,378.18
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,535.94,394.03
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,533.6,393.95
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,439.94,323.88
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,373.09,274.22
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,367.81,269.01
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,344.81,246.94
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,248.9,178.03
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,198.61,147.31
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,173.48,128.56
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,148.87,110.01
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,125.96,83.69
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,83.8,46.77
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,50.07,36.96
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,43.12,30.95
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,35.23,23.92
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,26.88,16.09
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,13.51,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.88,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.76,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,76.2,47.57
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,134.14,98.99
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,195.72,150.55
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,258.81,202.85
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,316.07,249.13
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,378.42,297.82
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,433.55,340.61
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,495.35,387.2
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,547.88,425.28
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,601.94,463.52
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,649.07,495.74
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,696.33,526.81
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,738.46,552.28
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,780.05,576.9
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,689.47,508.98
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,570.01,418.32
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,739.13,541.57
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,900.76,647.99
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,920.87,658.13
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,938.59,667.96
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,951.23,673.67
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,961.26,677.83
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,966.25,679.86
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,968.45,680.28
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,964.87,677.68
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,958.54,673.52
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,947.14,665.85
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,933.14,656.68
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,913.37,643.1
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,894.71,630.35
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,870.29,614.86
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,843.74,598.06
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,813.02,578.95
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,780.49,558.58
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,744.4,535.42
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,705.71,510.36
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,664.82,482.42
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,623.13,453.35
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,578.15,422.02
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,533.02,389.73
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,486.16,354.56
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,439.96,319.05
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,388.93,279.32
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,342.17,241.85
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,294.69,203.42
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,249.68,166.66
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,204.29,130.44
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,162.35,98.06
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,121.69,69.63
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,86.11,48.96
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,53.57,39.45
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,46.32,33.33
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,37.67,25.7
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,28.56,17.21
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.88,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,27.81,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,98.15,60.46
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,161.07,117.92
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,219.17,167.07
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,287.61,223.38
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,345.36,270.02
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,407.6,318.32
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,462.73,360.45
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,520.27,403.13
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,571.12,438.91
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,623.0,474.39
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,668.98,503.98
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,712.4,531.25
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,753.12,555.1
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,792.86,577.85
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,827.02,598.11
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,859.5,617.09
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,886.8,631.79
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,906.4,641.54
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,925.83,652.57
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,942.78,662.08
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,955.14,668.0
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,964.8,672.36
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,968.79,674.71
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,969.96,675.47
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,966.81,673.7
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,960.87,670.32
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,949.77,663.84
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,936.02,655.8
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,917.49,643.49
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,896.61,629.77
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,871.99,615.0
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,845.2,598.79
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,813.91,579.58
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,780.86,559.09
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,744.92,536.24
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,707.56,512.28
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,665.25,483.51
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,623.55,454.39
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,579.06,423.2
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,534.35,391.02
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,448.0,326.83
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,386.01,280.85
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,363.91,264.17
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,330.46,237.67
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,277.02,198.23
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,234.16,167.76
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,200.36,142.3
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,167.69,117.79
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,135.75,94.37
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,101.04,69.94
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,78.06,60.1
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,61.89,46.48
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,46.81,33.37
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,31.36,19.46
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,16.26,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,24.42,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,92.11,55.89
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,152.98,112.61
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,209.06,160.42
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,272.66,213.31
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,332.33,261.85
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,394.75,310.84
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,450.18,352.28
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,508.13,393.94
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,559.34,429.79
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,611.72,465.39
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,658.18,495.52
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,704.59,524.35
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,745.01,547.45
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,781.74,567.62
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,816.01,588.71
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,848.7,608.69
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,882.95,628.88
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,911.0,644.98
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,930.51,656.5
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,947.45,666.55
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,903.16,637.59
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,839.97,590.02
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,910.98,642.09
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,971.0,678.42
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,966.09,674.44
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,958.34,669.45
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,946.78,662.23
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,932.58,653.47
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,911.53,640.5
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,888.38,626.29
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,864.08,610.9
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,837.67,594.17
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,805.8,573.94
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,771.69,552.21
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,735.41,530.03
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,697.91,506.22
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,639.4,463.94
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,591.01,428.29
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,553.33,402.79
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,513.74,375.12
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,462.55,338.37
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,414.14,302.96
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,348.32,255.05
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,295.86,217.64
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,266.45,194.28
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,237.55,170.21
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,200.99,142.02
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,166.14,115.49
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,132.49,90.99
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,101.2,69.85
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,72.98,56.43
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,59.24,44.64
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,44.73,31.85
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,31.33,19.46
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,16.23,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.78,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,85.57,50.66
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,155.37,114.32
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,211.88,162.67
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,278.34,217.94
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,168.75,133.41
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,30.89,19.92
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,34.76,23.1
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,38.63,26.13
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,51.7,36.58
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,64.78,46.88
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,109.13,81.81
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,154.56,116.68
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,125.86,93.59
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,97.91,71.4
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,168.39,125.6
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,239.85,178.96
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,387.74,287.83
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,539.77,393.78
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,567.65,411.04
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,595.1,428.72
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,593.94,425.84
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,591.96,422.71
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,586.55,418.36
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,574.96,410.01
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,419.48,303.04
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,263.77,191.89
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,489.36,355.35
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,702.39,497.58
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,710.98,501.97
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,715.95,505.97
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,732.47,519.84
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,744.25,530.41
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,676.67,483.82
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,612.53,439.55
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,628.12,452.95
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,633.92,458.66
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,591.68,429.55
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,550.7,401.29
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,459.0,336.37
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,380.06,279.82
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,296.6,219.94
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,218.26,162.6
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,151.38,112.88
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,84.18,61.38
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,50.74,35.16
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,17.38,8.44
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,15.44,6.95
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,13.51,5.43
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.57,3.87
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.64,2.29
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.71,1.0
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.78,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.85,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.96,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,25.4,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,94.96,54.52
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,161.76,118.06
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,221.12,168.4
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,287.28,222.84
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,346.36,270.52
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,410.17,320.03
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,465.95,362.37
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,524.14,405.08
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,576.19,441.22
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,629.44,476.79
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,674.0,504.22
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,720.74,532.53
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,762.83,556.01
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,804.11,578.43
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,838.58,595.43
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,866.07,607.7
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,896.05,622.27
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,924.19,635.46
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,944.04,644.58
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,961.26,652.25
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,973.27,657.99
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,982.44,662.25
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,986.73,665.15
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,988.05,666.51
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,983.95,664.85
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,976.92,661.62
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,966.05,655.19
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,952.37,647.24
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,932.9,635.63
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,910.98,622.62
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,885.53,608.71
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,857.78,593.29
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,826.66,575.64
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,793.59,556.56
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,645.15,457.19
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,521.8,368.78
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,587.12,420.94
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,633.75,456.48
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,588.86,425.25
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,543.54,393.59
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,492.02,355.94
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,444.21,319.76
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,394.76,281.42
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,346.48,242.95
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,297.46,203.42
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,247.35,162.67
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,200.07,124.75
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,156.01,90.63
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,113.36,60.94
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,75.31,39.61
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,42.3,30.16
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,39.05,27.35
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,32.27,21.27
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,25.0,14.18
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,12.39,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,25.57,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,92.26,51.16
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,155.95,113.73
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,213.09,162.61
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,280.23,218.24
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,337.76,264.65
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,399.68,312.61
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,455.13,354.46
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,513.06,396.61
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,564.76,432.34
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,617.59,467.66
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,663.89,496.1
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,710.07,523.17
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,749.43,544.83
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,790.65,567.04
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,824.81,584.86
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,857.28,601.34
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,884.79,614.47
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,910.22,626.19
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,924.26,633.26
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,941.32,642.35
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,953.28,647.12
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,962.52,650.41
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,966.53,654.18
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,967.72,656.42
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,964.59,655.78
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,958.64,653.41
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,894.78,616.35
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,824.58,568.49
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,817.44,567.09
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,808.68,563.76
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,828.81,582.74
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,838.58,590.88
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,806.25,571.07
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,771.6,549.97
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,707.18,506.98
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,652.24,468.17
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,597.46,430.87
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,549.14,397.32
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,518.51,376.76
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,487.39,354.96
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,434.88,316.61
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,385.11,280.28
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,368.52,266.79
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,338.25,240.42
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,247.69,176.01
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,196.77,144.51
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,170.99,125.5
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,145.98,106.93
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,123.37,82.21
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,84.93,50.2
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,54.0,39.97
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,47.38,34.32
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,37.11,25.25
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,26.29,15.09
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,13.24,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,23.97,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,91.04,48.1
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,156.89,113.73
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,215.89,164.32
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,285.01,221.91
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,343.81,270.4
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,407.14,320.88
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,462.66,363.72
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,520.63,406.97
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,572.93,443.83
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,626.33,480.25
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,672.44,509.58
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,715.7,535.89
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,756.13,559.98
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,795.45,582.84
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,828.85,601.59
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,860.51,618.8
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,787.1,565.29
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,692.93,494.19
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,823.37,585.59
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,940.14,656.64
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,951.06,658.07
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,959.26,659.11
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,853.58,589.59
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,731.0,503.39
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,849.67,585.86
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,953.37,647.05
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,827.37,564.7
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,693.44,472.37
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,701.75,478.21
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,706.49,480.15
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,610.26,417.14
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,519.58,357.27
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,553.26,381.21
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,583.91,401.5
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,651.55,453.27
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,701.06,491.4
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,659.48,464.0
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,617.33,436.67
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,572.53,406.31
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,527.59,375.02
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,480.6,341.83
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,431.46,306.16
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,383.08,270.21
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,336.2,234.27
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,286.87,195.6
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,240.66,158.99
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,197.71,125.87
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,159.45,97.59
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,120.51,71.32
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,86.26,52.25
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,57.15,42.38
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,49.84,36.18
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,39.21,26.83
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,29.66,17.53
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,15.23,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,18.99,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,84.58,42.36
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,150.3,109.07
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,208.9,159.56
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,277.81,217.19
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,337.91,266.75
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,403.0,318.5
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,459.57,361.7
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,518.77,405.31
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,571.66,442.85
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,625.85,480.13
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,673.73,510.83
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,719.08,538.94
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,761.07,564.11
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,802.13,588.14
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,837.36,609.07
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,870.87,628.67
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,899.62,644.26
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,920.72,654.91
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,940.59,666.17
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,957.89,675.87
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,970.62,681.42
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,980.53,685.34
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,985.08,686.83
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,986.73,686.69
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,983.03,682.67
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,976.45,677.06
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,965.11,670.06
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,951.05,661.51
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,934.12,651.29
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,914.46,639.44
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,888.94,623.96
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,861.11,607.06
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,829.14,587.46
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,795.28,566.56
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,758.33,543.5
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,719.83,519.22
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,677.62,491.25
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,634.48,461.55
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,586.49,428.41
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,540.6,395.66
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,491.97,359.37
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,443.74,322.31
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,330.37,240.11
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,262.26,193.35
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,263.5,187.48
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,246.34,163.03
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,198.65,124.45
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,154.3,90.09
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,111.53,60.54
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,73.49,39.81
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,43.5,31.3
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,39.41,27.74
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,32.16,21.25
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,24.38,13.5
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,12.06,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,20.01,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,85.21,40.04
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,151.91,109.68
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,210.42,159.89
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,279.22,216.6
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,338.61,263.69
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,402.75,311.76
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,458.45,353.08
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,516.66,394.64
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,569.18,430.3
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,622.77,465.47
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,669.98,494.63
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,714.48,521.01
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,755.15,545.11
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,794.67,568.14
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,683.17,490.57
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,537.06,385.43
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,624.9,446.32
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,706.1,498.99
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,828.56,581.66
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,942.7,651.25
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,955.21,656.05
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,964.99,660.69
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,889.36,612.59
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,800.78,552.09
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,811.62,559.26
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,816.37,561.61
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,776.59,534.95
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,739.68,510.32
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,740.45,512.68
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,739.42,513.49
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,799.18,558.48
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,847.09,590.86
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,661.83,467.09
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,499.25,351.16
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,613.06,437.44
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,706.94,504.52
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,470.36,340.29
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,277.15,199.24
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,370.28,268.96
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,451.87,326.72
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,451.45,326.55
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,433.29,311.97
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,384.91,275.07
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,338.03,238.41
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,290.07,199.91
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,244.8,163.24
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,199.39,127.39
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,157.66,95.74
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,117.01,68.04
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,81.27,48.39
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,53.44,39.49
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,46.8,33.78
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,36.48,24.64
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.62,14.16
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,12.92,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
