Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,65.13,26.96
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,135.61,97.24
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,191.91,145.56
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,256.03,199.21
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,314.55,247.6
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,381.43,301.05
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,437.42,344.5
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,496.09,388.59
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,516.71,401.38
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,536.72,413.08
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,616.24,470.14
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,697.53,525.25
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,685.89,512.42
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,661.21,490.18
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,697.99,513.05
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,734.01,534.41
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,821.96,593.52
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,907.06,644.52
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,921.18,650.4
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,938.27,658.8
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,951.74,663.52
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,962.5,666.54
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,966.54,666.84
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,967.73,665.52
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,964.15,660.86
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,957.73,654.66
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,947.08,647.41
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,933.72,638.67
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,914.58,625.27
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,893.02,610.6
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,868.63,595.55
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,842.0,579.18
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,810.71,560.7
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,777.54,540.96
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,740.78,518.17
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,702.62,494.26
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,599.42,422.61
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,519.71,365.84
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,495.61,351.37
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,468.89,334.04
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,427.79,305.37
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,387.63,276.88
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,367.64,260.54
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,332.32,230.21
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,284.24,192.34
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,239.58,156.9
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,194.37,121.97
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,152.81,91.07
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,112.86,64.5
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,78.49,46.45
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,51.97,38.06
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,45.28,32.34
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,35.32,23.54
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,24.84,13.32
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,12.54,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,64.62,23.76
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,136.36,97.23
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,192.91,145.85
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,257.33,199.43
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,318.2,248.48
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,382.25,297.97
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,437.85,339.41
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,496.1,381.11
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,548.58,417.42
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,602.49,453.51
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,649.52,483.72
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,696.53,512.53
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,736.0,536.23
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,777.49,560.96
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,812.16,581.49
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,845.23,600.88
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,874.99,616.8
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,897.6,628.15
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,917.75,637.28
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,935.4,644.82
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,947.93,649.25
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,957.73,652.12
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,961.82,653.01
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,963.04,652.35
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,959.95,650.17
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,954.02,646.46
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,942.9,638.92
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,929.09,629.94
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,909.62,617.31
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,887.83,603.43
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,766.89,525.93
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,652.53,446.54
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,721.05,499.03
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,772.0,534.98
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,673.82,468.82
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,593.43,412.33
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,566.09,395.99
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,537.55,377.92
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,504.87,357.01
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,471.17,334.83
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,456.3,325.3
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,428.93,304.53
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,377.69,266.12
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,330.66,229.65
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,282.55,191.18
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,236.43,153.88
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,190.85,117.99
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,148.69,86.26
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,107.26,58.47
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,70.27,39.08
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,44.77,31.9
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,39.83,27.65
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,31.35,20.19
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,22.42,11.28
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,14.25,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,70.38,22.37
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,152.2,107.58
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,211.47,158.94
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,278.83,215.14
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,337.89,263.4
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,401.64,313.47
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,457.77,354.7
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,516.44,395.69
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,568.53,429.1
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,621.65,461.38
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,666.35,487.16
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,713.42,513.52
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,754.89,535.07
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,795.33,555.41
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,830.19,575.71
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,863.31,594.95
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,886.12,606.71
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,912.15,620.55
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,932.11,632.0
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,949.49,642.09
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,962.71,648.53
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,973.13,653.46
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,977.25,655.16
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,978.46,655.36
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,975.28,652.84
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,969.19,648.77
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,886.89,599.56
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,798.88,540.11
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,773.3,524.73
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,748.74,509.09
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,758.64,516.52
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,765.27,521.48
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,706.19,484.07
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,651.87,449.57
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,635.91,441.01
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,614.26,428.18
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,579.17,405.32
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,544.1,382.2
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,523.8,370.18
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,497.5,353.11
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,439.02,311.75
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,391.71,278.05
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,356.1,252.4
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,314.13,221.14
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,273.92,190.8
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,232.26,159.39
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,194.94,125.61
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,147.74,84.12
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,105.98,56.79
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,69.35,38.52
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,44.93,31.87
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,40.0,27.65
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,31.41,20.06
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,22.47,10.97
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,14.25,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,58.6,14.21
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,123.39,86.33
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,179.39,133.96
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,243.01,186.36
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,302.02,234.35
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,366.66,285.34
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,422.21,327.11
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,484.43,372.13
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,538.37,409.96
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,594.01,447.84
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,641.57,479.49
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,689.24,510.0
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,731.94,536.11
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,774.04,561.45
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,808.93,582.89
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,839.28,601.34
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,867.51,617.62
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,893.75,632.58
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,914.66,644.5
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,933.11,654.95
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,945.99,661.16
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,956.2,665.82
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,960.26,667.67
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,961.51,667.94
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,958.35,664.77
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,948.04,657.32
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,937.0,650.46
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,923.34,642.06
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,906.25,630.74
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,883.57,615.99
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,858.34,600.56
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,831.04,583.81
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,799.77,564.46
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,766.66,543.84
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,729.53,520.45
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,691.17,495.07
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,650.29,467.21
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,608.65,438.24
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,563.68,407.18
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,518.69,375.2
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,468.19,337.76
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,421.37,302.0
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,373.43,265.11
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,327.05,228.54
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,274.35,188.39
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,232.0,157.07
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,190.95,125.77
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,152.73,97.62
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,116.06,72.92
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,83.47,54.4
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,64.71,48.34
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,52.67,38.06
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,39.04,26.19
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,24.92,12.46
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,14.74,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,56.46,9.2
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,119.94,83.49
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,175.98,131.59
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,239.68,184.39
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,287.65,223.69
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,339.35,264.38
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,348.16,270.26
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,340.79,263.04
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,455.77,349.12
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,579.99,437.14
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,627.2,466.45
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,674.57,495.17
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,715.46,518.22
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,755.59,540.07
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,790.56,557.97
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,824.12,574.49
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,853.56,588.01
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,885.13,602.49
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,905.18,612.01
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,922.76,620.23
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,934.74,624.92
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,944.04,628.19
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,943.52,629.24
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,945.61,632.08
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,942.0,630.32
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,935.66,627.06
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,925.22,621.8
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,912.18,615.09
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,894.09,606.21
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,870.7,594.04
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,744.5,512.81
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,628.1,432.37
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,699.34,487.34
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,754.47,528.11
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,718.63,505.04
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,681.59,480.91
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,640.75,454.18
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,599.34,426.4
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,553.06,395.17
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,509.07,364.53
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,462.11,330.39
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,416.4,296.22
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,363.69,257.16
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,318.27,223.17
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,277.82,190.41
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,234.87,155.15
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,191.74,122.02
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,151.62,92.66
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,113.08,67.82
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,80.17,50.92
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,58.57,43.04
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,49.64,35.38
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,38.65,25.71
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,24.13,11.48
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,14.25,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,12.06,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,24.14,12.91
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,42.9,28.78
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,61.41,44.15
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,83.95,62.54
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,106.53,80.59
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,203.41,158.13
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,296.79,230.75
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,220.78,169.8
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,127.09,94.44
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,163.72,122.37
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,200.71,149.72
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,352.93,263.29
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,495.63,363.27
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,658.69,478.53
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,820.41,583.39
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,844.79,592.45
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,870.63,603.5
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,891.45,614.03
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,909.91,623.14
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,921.63,626.93
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,930.7,629.25
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,936.02,632.69
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,938.63,634.69
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,854.57,581.23
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,763.37,518.95
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,839.23,574.49
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,903.48,616.79
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,747.55,516.13
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,596.22,412.1
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,713.2,499.09
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,812.69,568.33
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,737.11,516.42
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,669.7,469.21
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,678.23,479.3
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,675.5,480.71
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,598.56,425.94
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,535.53,380.6
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,483.89,345.79
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,435.86,312.85
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,372.33,268.24
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,311.95,225.7
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,312.9,225.86
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,306.8,218.8
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,249.58,177.59
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,207.06,148.34
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,176.92,126.15
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,148.0,104.98
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,119.35,84.39
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,92.44,65.86
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,71.69,54.0
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,54.73,39.67
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,40.47,27.24
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,23.7,10.83
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,12.29,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,61.9,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,135.53,93.2
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,195.18,145.01
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,262.84,200.88
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,322.73,249.35
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,387.88,300.11
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,443.49,342.36
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,501.79,385.1
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,554.48,421.57
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,608.51,457.69
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,653.24,486.07
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,700.15,515.23
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,741.88,540.38
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,782.65,564.54
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,817.33,586.15
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,850.3,606.52
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,873.56,620.56
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,899.96,636.61
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,920.06,649.44
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,937.57,660.74
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,860.85,609.36
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,759.56,535.11
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,724.81,511.33
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,683.26,482.44
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,723.27,509.72
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,756.38,531.81
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,851.34,603.09
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,931.01,656.01
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,817.47,580.74
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,705.74,499.07
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,609.41,433.18
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,518.81,369.56
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,657.37,476.24
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,774.21,560.22
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,737.09,535.39
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,698.43,510.18
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,586.7,427.83
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,500.98,362.79
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,520.07,380.8
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,521.59,383.54
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,469.71,343.65
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,421.78,305.78
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,372.55,266.53
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,324.53,227.32
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,275.42,186.53
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,225.55,145.3
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,178.98,108.0
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,135.86,75.55
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,93.94,48.4
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,56.72,31.18
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,38.97,26.96
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,35.11,23.5
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,28.12,17.18
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.21,7.94
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,12.78,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,57.98,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,127.48,87.12
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,184.53,137.71
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,253.14,195.3
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,311.67,243.97
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,375.32,295.18
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,430.77,338.55
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,489.01,382.62
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,541.15,421.09
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,594.71,459.6
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,638.99,490.03
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,685.61,521.32
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,728.43,548.74
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,770.75,575.43
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,719.65,535.5
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,645.81,476.21
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,773.44,569.05
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,888.7,642.59
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,909.77,651.82
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,928.26,660.16
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,941.98,665.94
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,952.92,670.05
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,806.02,571.98
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,637.11,450.01
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,804.79,571.07
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,952.3,663.27
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,942.38,654.79
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,929.62,646.38
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,912.16,633.9
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,892.01,619.91
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,571.39,411.28
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,270.03,192.73
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,534.71,390.51
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,775.13,550.76
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,628.28,447.99
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,507.32,360.09
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,400.11,286.77
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,296.31,213.56
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,420.16,307.16
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,522.64,378.31
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,470.17,338.39
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,422.1,301.6
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,372.31,262.92
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,323.92,224.35
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,271.77,182.46
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,225.77,145.23
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,179.16,108.7
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,136.19,76.98
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,95.63,51.57
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,60.96,36.25
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,44.9,32.03
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,39.49,27.24
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,30.13,18.89
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.27,7.52
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,54.35,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,119.62,80.93
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,175.78,130.44
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,240.68,184.21
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,301.43,233.87
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,365.86,284.86
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,421.81,327.57
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,480.62,370.82
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,533.0,407.41
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,586.71,443.66
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,633.43,474.28
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,680.24,503.19
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,650.74,477.91
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,603.28,439.9
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,582.58,422.49
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,547.35,394.99
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,564.96,405.48
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,581.46,414.7
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,626.67,444.71
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,679.68,478.98
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,726.06,509.46
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,772.21,539.44
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,866.0,605.46
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,943.5,653.86
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,940.36,651.39
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,934.44,648.18
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,923.38,641.9
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,909.68,634.08
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,892.05,622.58
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,871.97,609.62
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,847.35,594.59
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,820.56,578.19
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,789.2,559.23
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,756.04,538.95
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,719.2,516.77
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,681.38,492.83
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,639.96,464.58
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,597.77,435.11
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,552.69,402.68
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,507.47,369.33
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,460.39,333.81
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,414.06,297.92
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,362.28,257.78
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,315.04,220.03
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,264.99,181.17
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,224.79,150.78
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,181.74,117.16
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,141.01,86.83
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,101.87,59.9
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,62.55,38.78
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,47.25,34.06
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,40.36,28.06
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.2,18.96
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.49,6.4
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,47.76,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,105.07,70.51
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,160.99,119.87
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,224.99,173.07
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,176.25,136.77
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,101.94,76.95
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,272.13,214.18
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,459.99,357.13
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,366.43,283.02
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,248.97,189.58
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,358.28,273.04
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,475.07,357.5
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,607.75,453.26
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,748.74,548.36
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,784.71,566.78
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,819.31,584.88
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,851.26,601.56
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,885.3,619.24
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,900.95,626.59
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,919.43,635.88
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,834.66,578.53
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,729.21,502.8
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,758.06,523.63
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,785.83,542.17
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,668.46,463.75
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,543.89,379.17
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,623.4,435.18
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,697.95,485.27
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,793.02,555.14
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,871.25,608.39
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,848.28,594.05
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,821.03,577.99
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,788.79,559.12
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,755.01,538.98
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,717.77,515.51
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,679.3,489.68
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,637.39,461.2
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,595.11,431.8
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,422.61,308.78
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,292.57,213.31
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,315.74,231.11
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,328.13,239.77
