Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,214.65,157.46
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,104.85,76.15
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,173.3,121.49
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,224.75,149.02
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,181.7,115.36
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,141.66,86.21
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,102.91,61.88
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,69.8,46.37
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,54.8,40.41
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,46.12,32.79
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,35.16,22.9
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,20.9,6.37
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,12.29,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,48.7,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,108.38,71.93
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,164.82,122.73
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,230.01,177.53
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,288.49,226.13
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,355.92,280.23
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,412.29,324.02
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,471.66,368.52
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,330.75,259.06
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,158.07,120.02
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,257.28,197.58
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,362.91,276.15
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,367.01,276.27
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,378.47,282.18
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,282.43,210.1
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,182.0,133.89
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,219.67,161.65
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,257.42,188.46
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,298.1,217.18
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,338.72,245.28
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,650.99,469.09
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,936.91,646.63
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,941.37,643.81
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,943.02,643.29
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,878.72,601.71
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,808.77,552.1
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,816.63,558.68
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,822.5,563.09
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,798.68,548.97
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,773.91,534.46
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,791.69,551.22
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,802.22,561.94
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,769.7,542.13
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,736.23,521.14
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,699.82,498.57
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,662.52,474.89
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,622.4,447.91
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,581.66,419.92
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,538.35,389.86
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,495.36,359.26
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,416.95,302.18
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,357.41,259.2
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,333.96,241.02
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,299.57,213.3
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,247.18,175.68
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,206.01,147.55
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,174.31,124.1
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,144.27,102.22
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,112.42,75.52
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,69.87,47.35
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,55.72,41.25
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.24,33.0
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.38,22.28
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.31,4.46
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,34.31,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,90.78,58.79
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,152.9,113.04
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,216.86,165.65
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,275.99,213.14
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,341.43,263.63
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,318.61,246.27
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,283.75,218.68
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,328.18,252.04
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,373.69,284.87
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,399.23,301.56
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,423.05,316.76
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,501.78,372.55
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,575.16,422.93
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,506.62,371.59
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,431.35,315.54
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,509.79,370.63
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,580.54,418.1
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,621.91,444.87
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,670.97,476.31
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,642.43,454.36
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,620.08,437.1
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,541.88,382.92
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,458.03,324.53
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,562.16,396.1
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,658.49,458.31
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,628.56,438.03
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,598.77,418.99
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,562.37,395.32
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,526.01,371.41
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,370.18,266.66
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,217.75,158.5
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,283.02,207.44
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,344.62,252.41
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,422.15,309.7
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,490.47,359.31
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,299.39,222.34
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,115.9,84.52
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,168.02,125.22
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,218.39,163.86
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,185.49,139.13
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,153.13,114.78
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,85.82,62.81
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,16.42,7.64
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,116.12,85.46
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,199.91,147.97
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,169.89,125.31
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,142.47,105.33
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,118.37,87.69
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,91.65,72.66
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,71.97,55.82
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,52.94,39.19
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,34.54,22.67
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,15.44,1.45
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.42
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,18.33,9.22
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,27.02,16.7
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,38.14,26.07
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,49.27,35.31
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,59.43,43.67
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,69.61,51.91
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,78.41,58.8
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,87.29,65.63
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,87.64,65.53
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,88.06,65.5
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,121.85,91.96
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,155.84,118.07
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,150.12,113.23
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,144.51,108.59
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,147.78,110.72
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,151.09,112.88
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,178.62,133.93
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,206.17,154.78
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,242.65,181.82
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,279.03,208.39
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,265.27,197.87
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,251.6,187.56
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,252.17,187.96
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,252.69,188.32
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,303.7,226.16
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,354.17,263.03
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,396.34,293.86
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,435.12,322.02
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,433.97,321.88
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,432.51,321.7
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,303.96,227.59
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,177.96,132.79
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,154.48,115.05
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,131.31,97.28
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,113.56,83.7
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,95.82,70.05
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,55.65,38.6
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,15.47,6.73
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,82.27,59.96
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,147.15,111.01
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,202.6,153.8
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,247.09,186.95
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,220.37,165.66
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,193.22,144.04
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,163.72,121.56
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,135.82,100.58
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,112.98,83.95
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,87.71,69.6
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,69.07,53.56
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,50.64,37.38
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,33.28,21.62
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,15.45,0.08
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,35.18,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,99.07,63.29
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,157.51,118.18
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,225.25,176.29
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,147.76,116.87
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,51.21,37.0
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,46.85,33.35
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,42.49,29.61
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,99.82,76.32
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,159.97,124.06
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,148.02,113.72
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,136.47,103.9
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,174.29,132.89
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,212.41,161.39
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,244.02,185.07
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,275.74,208.56
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,337.59,253.91
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,391.83,292.58
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,386.82,287.31
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,381.59,282.21
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,372.35,274.44
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,363.09,266.75
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,434.02,317.65
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,504.15,366.53
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,590.74,427.66
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,669.81,482.21
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,558.88,404.21
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,447.78,325.22
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,369.33,269.56
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,291.64,213.3
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,349.25,255.44
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,404.53,294.81
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,246.67,181.01
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,90.09,63.86
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,180.24,132.58
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,268.29,197.82
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,282.9,208.59
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,292.64,216.04
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,289.48,214.48
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,285.58,212.37
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,318.47,237.09
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,345.54,256.01
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,305.38,225.65
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,267.34,196.97
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,198.23,146.55
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,146.83,110.13
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,128.02,96.22
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,109.75,82.45
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,90.99,67.87
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,72.5,55.98
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,55.89,41.88
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,39.12,27.35
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,25.11,14.71
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.61,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.41,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,40.79,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,111.05,69.17
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,172.7,128.7
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,242.42,188.54
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,138.25,108.77
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,57.5,42.11
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,111.42,86.03
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,129.21,99.85
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,146.99,113.47
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,108.17,82.1
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,71.57,52.5
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,108.93,82.07
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,146.94,111.54
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,162.49,123.39
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,178.11,135.26
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,255.32,194.23
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,341.54,258.21
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,354.25,266.96
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,366.86,275.91
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,478.72,358.05
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,597.23,441.55
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,603.14,444.14
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,608.34,446.92
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,394.66,293.7
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,188.34,139.4
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,259.43,193.06
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,329.95,244.62
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,520.2,384.31
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,698.38,507.36
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,552.48,403.37
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,414.27,303.47
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,488.27,358.67
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,556.99,407.81
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,486.79,357.3
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,423.68,311.97
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,456.98,337.19
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,481.99,355.13
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,495.15,366.76
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,488.53,362.13
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,431.3,318.06
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,383.71,281.37
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,344.73,250.1
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,299.94,212.98
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,229.23,162.69
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,189.51,139.11
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,159.92,116.73
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,131.38,95.37
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,104.32,75.82
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,79.32,61.66
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,65.98,50.34
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,48.18,34.89
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,31.52,19.71
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.37,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,30.54,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,81.03,48.02
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,144.81,106.76
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,209.37,160.92
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,269.22,210.82
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,335.45,264.46
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,272.67,215.16
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,185.1,143.84
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,266.01,207.8
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,344.56,267.81
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,502.61,388.7
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,666.02,506.79
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,710.89,534.27
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,755.44,562.07
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,788.97,580.72
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,823.87,599.94
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,853.09,615.58
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,880.32,629.77
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,901.79,641.43
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,920.76,651.52
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,934.41,657.69
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,940.25,659.13
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,944.95,661.39
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,946.78,662.0
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,944.23,659.41
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,938.81,655.2
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,926.88,647.75
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,912.24,638.78
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,893.17,627.72
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,871.62,615.12
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,845.47,599.05
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,817.13,581.56
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,785.39,562.28
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,751.73,541.57
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,713.45,517.18
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,672.21,489.41
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,630.05,460.11
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,587.09,429.56
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,540.71,395.64
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,494.26,360.87
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,445.68,323.89
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,397.84,286.47
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,345.75,245.54
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,298.18,207.05
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,250.21,167.69
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,204.94,130.72
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,159.5,95.5
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,118.04,66.16
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,79.03,44.04
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,48.59,35.46
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,42.91,30.53
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,36.23,24.51
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,25.44,14.44
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.09,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,26.64,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,71.38,40.31
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,127.57,93.18
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,196.25,150.5
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,154.81,120.18
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,103.45,78.8
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,191.9,150.93
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,276.4,218.48
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,407.2,321.24
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,540.89,422.42
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,589.29,456.82
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,638.13,491.31
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,450.93,347.96
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,215.35,162.36
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,299.88,226.53
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,378.7,283.82
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,352.1,262.34
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,317.24,235.36
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,375.0,277.25
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,424.63,312.29
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,412.98,303.09
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,401.22,294.16
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,361.95,265.63
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,318.43,233.97
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,342.27,251.25
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,365.82,267.96
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,466.05,339.93
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,559.94,405.07
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,535.89,386.84
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,512.2,369.63
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,591.9,428.63
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,663.57,480.34
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,627.73,455.15
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,592.76,431.14
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,632.98,465.14
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,656.83,486.0
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,615.83,456.7
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,571.83,425.13
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,510.32,379.68
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,458.78,341.17
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,428.4,317.97
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,388.77,286.19
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,341.47,248.48
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,296.19,211.62
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,241.75,170.54
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,204.57,144.65
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,168.16,117.04
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,134.88,93.12
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,102.23,71.59
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,75.68,58.87
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,60.68,45.93
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,47.31,34.04
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,30.36,18.32
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.36,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,16.41,4.92
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,35.5,22.65
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,54.74,39.0
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,79.06,59.32
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,103.56,79.55
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,160.26,125.79
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,215.37,169.84
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,210.82,164.8
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,203.83,157.78
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,290.62,225.72
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,390.06,300.57
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,384.75,293.51
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,367.96,278.74
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,283.55,214.45
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,194.01,145.41
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,311.58,233.68
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,425.01,314.43
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,465.12,341.58
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,505.11,368.68
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,459.74,334.88
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,414.22,301.41
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,309.35,226.77
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,203.4,149.4
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,254.99,187.33
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,306.29,223.64
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,296.78,216.4
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,287.31,209.53
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,449.4,326.04
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,601.28,428.71
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,627.32,446.67
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,648.89,462.71
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,545.4,391.7
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,449.3,324.7
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,508.47,369.42
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,557.72,405.14
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,474.09,346.03
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,399.07,292.76
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,320.44,237.32
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,250.27,186.61
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,220.17,164.78
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,190.77,143.07
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,151.72,113.89
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,113.05,84.45
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,93.81,69.62
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,74.46,54.46
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,64.28,46.59
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,54.11,38.58
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,43.94,30.42
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,33.79,23.44
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,25.09,15.85
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,16.39,8.18
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.64,1.88
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.89,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,36.12,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,97.92,51.89
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,162.98,119.14
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,233.92,179.38
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,296.16,232.02
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,364.89,288.28
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,237.09,188.97
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,67.67,49.75
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,87.67,65.82
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,107.76,81.48
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,172.39,132.33
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,246.38,188.84
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,280.43,213.64
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,314.68,238.31
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,472.45,357.81
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,637.33,476.36
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,763.68,567.3
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,877.64,641.24
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,562.4,423.36
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,199.15,147.1
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,306.32,227.35
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,409.09,300.59
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,263.18,194.18
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,118.52,85.67
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,262.63,193.94
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,410.71,299.9
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,671.4,494.42
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,905.39,651.36
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,745.79,539.74
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,589.6,423.55
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,615.6,444.1
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,637.27,460.43
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,698.76,510.31
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,742.78,545.16
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,632.5,464.58
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,542.86,396.57
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,494.33,362.45
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,446.03,327.95
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,440.02,325.29
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,431.08,319.43
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,416.82,308.18
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,385.75,281.78
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,264.2,192.76
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,193.12,144.92
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,201.67,142.75
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,196.79,126.15
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,152.09,91.55
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,111.72,63.6
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,72.85,42.22
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,47.56,34.89
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,41.67,29.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,34.93,23.49
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.88,13.36
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,34.61,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,94.04,46.46
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,160.41,116.39
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,232.63,177.58
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,293.81,229.18
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,361.19,284.2
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,418.14,329.39
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,478.26,375.36
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,531.1,414.61
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,583.3,452.31
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,630.92,484.47
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,678.46,515.34
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,719.99,541.45
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,760.55,566.52
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,705.59,525.42
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,627.71,464.75
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,757.76,559.73
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,875.8,635.84
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,895.68,646.5
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,912.93,656.47
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,924.68,662.17
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,933.53,666.16
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,937.46,667.98
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,938.42,668.08
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,934.55,664.42
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,927.73,659.04
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,832.95,595.53
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,732.66,521.26
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,438.48,320.36
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,149.82,108.09
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,138.25,99.96
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,126.79,91.36
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,269.61,198.0
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,407.25,296.3
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,445.97,324.44
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,481.75,350.54
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,496.42,362.61
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,506.04,370.5
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,411.08,302.42
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,328.48,242.84
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,353.43,261.52
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,366.12,268.43
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,324.24,235.6
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,281.67,201.63
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,237.57,166.49
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,195.93,133.55
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,156.07,103.13
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,118.8,76.66
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,84.16,55.85
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,60.55,45.82
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,52.3,38.59
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,39.05,26.84
