Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,25.71,13.58
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.76,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,29.78,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,82.32,37.12
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,146.89,106.13
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,217.06,165.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,281.57,219.6
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,351.5,276.61
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,358.87,282.96
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,360.55,283.54
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,422.19,330.44
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,487.56,378.45
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,579.38,445.97
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,673.49,511.02
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,663.73,499.65
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,635.57,474.57
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,663.21,492.42
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,688.9,508.27
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,706.26,517.0
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,721.09,524.03
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,757.15,547.68
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,792.35,570.34
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,787.42,563.85
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,779.99,556.23
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,865.78,618.15
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,940.78,663.49
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,817.14,580.24
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,678.26,479.35
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,801.25,571.1
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,904.25,638.03
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,884.31,623.21
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,861.82,608.2
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,835.72,592.17
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,807.26,574.61
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,774.64,554.31
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,740.09,532.63
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,702.14,508.53
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,662.66,482.24
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,589.19,428.79
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,531.73,386.11
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,512.19,374.37
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,481.27,352.39
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,431.9,314.31
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,383.22,275.72
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,333.82,235.96
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,285.89,196.5
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,236.86,155.85
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,187.32,115.46
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,141.62,80.44
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,99.88,52.31
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,60.47,32.79
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,40.15,28.45
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,35.04,23.93
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,29.6,18.86
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,20.27,9.03
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.78,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,33.7,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,90.77,37.04
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,158.31,113.68
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,230.32,174.58
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,293.25,227.5
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,363.04,284.35
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,419.79,329.2
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,479.67,374.68
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,531.01,412.29
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,586.02,451.2
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,534.99,408.75
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,457.25,346.58
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,610.24,461.19
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,759.0,561.97
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,793.3,581.91
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,825.82,601.59
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,853.9,617.56
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,879.74,632.04
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,900.02,644.22
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,917.59,654.79
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,820.69,588.85
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,698.72,498.57
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,553.55,398.81
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,409.55,295.93
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,542.75,391.07
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,667.66,475.51
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,797.55,570.92
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,906.96,642.63
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,665.06,479.74
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,430.02,307.3
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,556.2,399.56
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,671.69,479.45
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,555.54,398.01
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,448.39,322.19
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,565.67,413.87
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,661.77,485.73
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,618.29,453.89
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,574.18,421.94
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,525.24,385.73
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,478.9,350.39
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,429.53,311.98
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,381.25,273.48
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,331.9,233.9
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,284.16,194.79
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,232.59,152.61
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,187.32,115.97
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,142.05,81.74
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,100.98,54.57
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,62.51,35.98
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,44.79,32.2
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,38.51,26.68
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,31.2,20.01
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,20.59,8.64
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,11.8,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,30.26,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,82.33,28.74
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,148.01,105.97
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,219.53,166.79
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,281.15,219.01
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,349.15,275.02
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,406.26,320.98
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,466.66,367.92
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,520.28,407.48
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,575.46,446.83
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,623.74,480.28
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,669.89,510.33
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,710.91,536.41
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,750.86,561.36
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,786.28,584.05
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,820.03,605.49
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,847.48,621.37
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,867.76,632.47
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,888.22,644.71
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,906.09,655.29
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,737.47,537.44
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,534.44,386.3
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,559.52,404.38
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,577.18,416.28
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,757.32,550.23
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,917.31,658.46
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,905.64,649.51
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,891.23,640.22
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,870.56,626.94
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,847.6,612.22
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,821.51,595.17
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,793.25,576.7
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,760.98,555.76
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,726.47,533.21
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,688.42,507.2
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,649.1,479.23
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,607.15,448.88
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,564.49,417.41
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,387.47,287.12
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,255.19,188.02
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,326.39,240.58
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,374.55,270.31
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,325.71,230.61
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,278.64,191.99
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,230.55,152.35
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,185.18,115.58
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,140.7,82.2
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,100.57,55.95
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,62.5,37.5
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,45.97,33.17
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,38.99,27.04
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,31.31,20.02
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,19.84,7.4
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,9.83,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,32.26,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,87.42,24.81
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,154.9,110.06
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,226.49,171.46
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,287.89,223.49
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,355.71,279.1
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,412.9,324.79
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,473.32,371.28
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,526.53,410.81
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,579.17,448.71
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,626.33,480.19
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,673.39,510.11
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,715.19,535.63
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,755.97,559.92
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,785.91,576.49
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,818.9,594.88
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,846.29,609.33
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,871.41,622.16
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,891.25,633.43
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,908.44,643.11
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,920.52,648.36
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,929.69,651.92
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,933.46,654.21
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,934.22,654.81
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,930.14,653.12
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,923.06,649.65
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,911.14,642.65
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,896.34,633.94
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,877.34,623.07
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,855.64,610.44
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,652.02,472.55
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,464.64,334.23
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,548.12,396.81
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,620.87,449.05
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,645.52,471.08
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,656.03,482.33
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,559.56,410.47
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,488.06,356.3
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,488.8,359.61
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,475.56,349.87
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,377.43,276.51
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,318.13,233.63
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,303.97,219.93
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,274.01,191.74
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,229.39,152.19
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,179.66,108.01
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,130.88,71.28
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,88.98,44.42
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,49.23,27.06
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,35.7,24.55
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,30.81,20.19
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,25.58,15.27
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,17.44,4.98
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,31.35,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,84.85,17.17
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,153.29,107.8
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,225.44,168.93
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,286.77,220.11
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,354.55,274.64
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,411.14,318.82
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,470.97,363.61
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,524.19,402.18
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,576.79,439.1
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,624.27,469.6
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,671.68,498.47
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,712.68,522.83
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,752.5,545.98
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,787.1,567.87
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,815.12,585.49
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,840.58,601.0
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,863.43,614.79
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,883.34,627.35
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,900.66,638.36
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,912.64,644.81
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,921.72,649.54
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,795.33,565.2
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,648.24,459.32
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,791.71,565.22
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,915.66,646.49
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,903.8,637.64
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,889.14,628.5
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,808.51,575.14
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,728.19,516.05
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,764.29,546.0
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,788.63,563.99
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,679.53,487.84
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,583.91,417.62
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,623.28,450.66
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,644.36,468.84
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,601.9,438.3
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,558.57,406.99
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,512.14,373.28
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,465.73,338.66
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,417.59,301.4
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,370.25,263.82
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,318.36,222.16
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,271.27,183.52
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,222.98,144.29
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,177.51,108.09
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,133.13,75.61
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,93.21,50.64
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,55.91,34.57
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,44.73,31.95
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,37.64,25.73
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,29.9,18.59
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,15.03,2.49
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,25.39,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,69.45,6.55
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,136.17,95.76
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,207.19,156.6
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,269.22,208.82
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,338.07,265.05
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,396.05,311.53
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,457.54,359.02
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,511.35,399.32
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,566.87,439.62
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,615.25,473.03
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,661.6,502.89
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,703.48,528.92
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,744.49,553.82
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,779.94,575.99
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,813.7,596.87
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,838.79,610.65
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,867.09,626.51
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,886.89,638.01
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,904.02,647.91
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,916.56,654.09
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,926.18,658.52
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,929.85,660.17
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,930.51,660.09
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,776.55,556.09
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,609.73,433.69
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,630.27,449.25
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,649.29,462.57
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,760.86,547.01
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,853.12,609.87
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,826.91,592.39
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,798.28,574.29
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,764.98,553.05
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,729.68,530.37
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,691.05,505.0
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,650.86,477.04
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,608.24,446.57
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,564.64,414.67
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,517.34,379.2
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,469.77,342.63
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,420.65,304.01
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,368.07,261.97
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,318.0,221.38
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,269.41,181.2
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,220.21,140.52
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,174.0,103.3
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,125.05,67.25
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,83.29,41.58
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,44.75,26.76
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,37.0,25.6
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,31.71,20.87
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,26.07,15.47
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,12.7,0.13
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,25.55,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,69.33,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,137.03,95.65
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,209.22,157.68
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,270.57,209.33
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,338.48,264.67
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,396.6,311.09
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,458.22,358.46
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,511.51,397.95
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,566.34,437.24
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,614.7,470.33
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,661.03,499.78
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,703.29,524.63
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,744.71,548.24
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,780.17,568.42
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,813.94,587.17
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,836.89,598.66
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,862.69,611.94
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,883.14,624.11
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,900.97,634.74
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,912.79,642.29
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,921.73,648.17
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,832.2,589.21
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,724.62,511.61
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,827.21,587.24
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,914.31,643.15
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,902.29,635.11
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,887.43,626.26
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,819.23,582.68
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,750.77,532.85
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,692.44,492.94
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,637.37,454.65
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,685.47,494.41
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,716.87,520.83
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,678.56,495.36
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,638.97,468.58
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,595.84,437.77
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,551.9,405.68
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,487.7,357.44
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,436.79,318.75
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,373.36,271.8
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,317.7,231.2
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,169.96,123.18
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,27.04,15.75
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,65.74,46.54
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,102.46,75.68
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,87.42,64.14
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,72.45,52.51
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,58.43,43.66
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,44.44,31.81
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,31.38,20.55
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,18.33,9.13
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,9.16,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.36,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,16.86,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,64.18,42.81
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,107.9,80.32
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,157.38,121.58
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,204.03,159.99
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,245.41,193.59
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,287.98,227.26
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,335.06,263.22
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,383.49,299.26
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,515.32,400.01
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,656.71,501.65
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,700.26,528.86
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,743.12,556.07
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,674.55,503.53
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,582.23,431.22
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,727.61,537.86
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,863.0,625.47
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,883.23,635.51
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,900.77,644.99
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,911.81,649.09
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,919.91,651.43
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,923.98,653.31
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,925.03,653.46
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,860.2,610.59
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,785.41,554.84
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,841.8,598.59
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,886.4,626.83
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,867.41,614.46
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,845.64,601.03
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,819.07,584.54
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,790.12,566.51
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,757.14,545.13
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,722.09,522.28
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,597.54,434.6
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,500.12,362.47
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,475.07,346.08
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,449.15,328.24
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,463.56,340.64
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,462.09,338.29
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,408.85,296.46
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,360.0,256.99
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,295.28,208.91
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,257.44,183.05
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,217.14,145.39
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,164.13,96.65
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,118.6,63.53
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,77.33,39.02
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,39.17,27.62
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,35.75,24.64
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,30.38,19.79
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,24.67,14.15
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,12.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.9,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.58,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,34.33,20.61
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,60.6,43.37
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,89.91,67.95
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,119.95,92.81
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,148.89,116.19
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,178.18,139.25
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,370.35,292.12
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,569.06,439.47
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,616.49,469.19
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,663.84,498.53
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,705.41,523.7
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,745.98,547.72
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,670.69,492.13
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,570.28,415.67
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,589.11,427.19
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,606.43,436.46
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,555.76,399.72
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,503.2,361.83
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,575.69,412.55
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,640.38,456.16
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,659.91,468.78
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,683.61,484.45
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,668.91,474.36
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,658.57,467.41
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,655.44,465.35
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,651.43,462.68
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,665.3,473.28
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,675.01,480.95
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,646.55,462.26
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,618.26,443.88
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,616.91,444.48
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,612.17,442.38
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,569.17,413.16
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,527.99,385.14
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,458.74,336.16
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,392.98,289.24
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,383.13,282.95
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,369.99,273.44
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,349.77,258.13
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,327.82,240.43
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,298.3,216.03
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,257.0,181.27
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,208.39,146.61
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,172.16,123.12
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,139.68,99.33
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,109.52,78.57
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,81.44,63.94
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,64.72,49.49
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,48.22,34.98
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,31.25,19.45
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,16.13,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,18.99,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,52.29,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,120.7,82.54
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,189.01,142.49
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,162.91,126.06
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,117.84,90.91
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,148.37,115.77
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,179.41,140.18
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,178.41,138.31
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,169.67,130.24
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,170.21,129.7
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,170.64,128.96
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,245.55,184.9
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,315.82,234.58
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,314.61,231.92
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,312.91,229.52
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,446.55,325.14
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,574.29,411.18
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,517.75,369.43
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,451.3,322.38
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,582.04,413.35
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,712.21,497.97
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,822.48,574.25
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,917.69,633.46
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,825.11,574.54
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,721.13,502.84
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,807.93,568.09
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,879.37,614.79
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,859.53,601.25
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,837.12,587.24
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,810.02,573.22
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,780.66,557.46
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,747.57,537.84
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,712.73,516.74
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,674.01,492.3
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,633.92,465.66
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,588.56,433.72
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,544.42,401.69
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,497.23,367.05
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,450.04,331.3
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,401.26,292.82
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,353.46,254.04
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,301.0,210.96
