Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,253.31,171.04
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,205.19,131.32
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,159.95,95.27
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,115.56,63.7
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,75.86,41.15
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,43.34,31.26
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,38.93,27.39
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,31.84,21.0
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,24.24,13.46
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,12.07,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.37,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,51.05,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,120.01,80.79
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,188.71,141.67
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,252.51,195.93
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,322.72,254.26
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,328.47,259.98
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,319.67,252.83
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,375.46,295.97
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,442.79,346.11
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,544.32,422.58
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,650.66,498.48
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,541.7,412.98
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,394.89,297.54
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,471.45,354.77
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,559.36,417.39
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,710.89,528.89
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,853.3,623.23
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,872.8,634.46
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,889.62,645.16
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,901.81,651.66
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,911.09,656.37
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,914.5,658.71
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,914.89,659.25
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,910.77,656.02
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,903.64,650.92
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,891.81,643.49
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,877.09,634.25
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,856.59,621.56
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,833.5,607.15
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,725.95,531.84
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,628.07,457.13
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,677.4,499.3
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,710.43,526.79
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,610.84,452.24
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,532.27,391.42
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,546.06,405.49
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,544.39,405.91
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,497.52,370.25
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,450.44,333.58
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,344.37,253.92
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,280.59,208.37
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,218.55,162.96
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,163.0,122.51
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,144.54,108.66
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,126.43,94.92
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,107.4,80.46
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,88.85,66.08
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,70.95,54.51
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,53.51,39.6
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,37.56,25.68
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,21.24,10.83
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.81,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,68.58,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,156.32,106.01
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,235.63,179.18
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,300.16,235.51
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,371.7,295.6
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,429.57,343.63
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,493.26,394.27
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,549.03,436.28
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,606.03,477.64
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,655.06,510.84
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,699.37,539.13
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,742.68,565.99
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,784.78,591.34
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,820.33,612.47
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,853.86,631.84
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,881.89,646.93
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,907.4,660.24
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,927.62,671.36
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,944.89,680.62
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,956.66,685.09
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,965.26,687.66
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,968.84,689.19
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,969.13,688.84
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,963.67,685.05
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,954.94,679.38
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,941.75,670.42
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,925.42,659.63
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,903.89,644.98
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,879.49,628.62
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,850.98,610.36
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,819.87,590.45
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,784.73,568.37
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,747.4,544.7
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,706.7,518.14
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,664.3,488.15
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,618.18,455.26
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,571.01,420.74
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,521.56,383.85
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,471.7,345.53
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,419.83,304.37
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,368.43,262.4
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,315.34,218.66
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,259.38,172.14
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,207.38,128.81
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,158.17,89.53
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,110.04,55.83
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,66.31,32.99
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,33.91,23.49
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,31.56,21.35
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,26.4,16.56
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,20.9,10.37
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,13.27,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,62.87,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,149.93,100.44
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,228.52,173.88
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,292.3,229.97
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,363.0,289.81
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,422.45,338.06
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,483.22,385.13
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,537.31,424.13
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,592.51,462.02
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,641.66,495.6
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,690.6,527.47
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,728.39,549.88
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,769.33,574.07
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,804.72,594.96
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,838.16,614.21
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,866.28,629.03
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,891.91,642.1
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,912.11,652.18
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,929.44,660.4
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,941.04,664.48
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,949.53,666.72
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,861.36,610.01
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,754.4,533.99
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,744.98,526.34
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,734.22,516.87
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,830.78,586.07
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,910.92,635.01
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,827.92,582.31
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,745.8,524.72
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,782.59,554.43
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,806.79,570.29
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,772.49,548.73
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,736.1,526.38
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,695.53,499.84
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,653.38,470.68
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,607.92,439.21
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,561.48,406.17
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,471.05,341.66
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,405.07,294.36
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,351.55,255.87
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,301.61,219.81
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,194.13,142.03
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,99.76,73.36
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,88.38,64.91
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,77.01,56.16
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,65.68,47.5
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,54.11,38.43
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,42.5,30.68
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,30.89,20.63
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,20.74,11.69
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.6,2.22
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.73,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,105.28,68.54
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,188.77,142.53
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,252.66,196.93
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,323.16,255.03
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,385.84,305.84
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,453.82,359.04
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,506.14,398.07
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,558.13,435.51
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,607.61,469.67
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,657.33,502.43
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,699.72,528.58
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,738.58,551.77
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,774.68,573.26
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,809.1,593.21
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,769.9,562.53
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,714.45,518.39
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,703.06,508.45
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,696.31,500.96
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,696.53,498.24
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,694.98,494.35
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,692.18,490.98
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,688.08,486.84
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,687.03,484.28
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,684.87,481.01
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,688.64,483.18
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,690.95,484.35
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,646.63,453.88
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,603.05,424.21
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,601.53,423.85
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,597.27,421.21
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,565.44,400.07
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,533.39,378.91
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,542.98,388.32
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,547.6,393.4
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,524.23,378.05
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,497.8,360.04
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,425.39,309.28
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,365.75,267.54
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,339.55,248.4
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,312.75,227.35
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,282.08,199.95
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,239.74,161.24
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,198.02,127.79
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,159.86,98.76
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,117.09,70.23
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,79.32,50.56
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,56.86,42.97
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,48.77,35.82
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,36.46,24.78
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.48,11.12
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.74,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,23.42,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,97.0,61.02
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,161.41,120.82
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,221.55,171.86
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,289.11,227.65
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,346.81,274.77
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,411.96,326.07
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,466.47,367.02
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,522.93,408.06
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,572.64,442.8
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,622.84,476.73
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,665.08,503.91
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,706.66,529.06
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,742.52,549.22
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,776.95,567.83
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,812.09,586.26
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,844.54,602.3
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,863.96,609.59
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,880.74,615.06
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,891.85,617.78
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,900.0,618.74
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,840.89,580.53
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,768.07,528.72
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,834.88,574.9
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,890.45,605.99
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,877.61,597.41
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,861.98,588.23
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,839.88,574.05
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,816.93,559.49
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,789.3,543.23
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,759.53,525.63
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,725.91,505.52
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,690.73,483.43
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,651.39,457.26
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,610.91,429.89
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,567.62,400.57
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,523.91,370.2
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,370.73,264.42
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,261.62,188.3
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,307.83,219.75
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,332.81,230.11
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,283.95,191.64
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,237.39,154.97
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,190.81,118.71
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,147.87,86.91
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,106.01,59.95
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,69.69,42.64
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,50.79,36.94
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,44.1,31.11
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,33.31,21.54
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.92,8.83
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.76,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,35.96,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,114.39,69.49
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,189.27,139.73
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,253.06,194.15
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,324.64,253.33
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,383.62,300.86
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,446.38,349.46
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,501.01,390.42
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,555.37,429.87
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,604.49,464.7
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,653.64,497.52
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,696.64,524.42
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,738.73,550.2
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,773.75,571.75
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,802.3,588.72
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,828.06,602.47
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,851.12,614.29
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,871.06,625.24
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,888.33,634.43
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,899.63,638.95
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,907.99,641.7
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,911.43,642.3
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,911.85,641.11
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,907.49,636.23
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,900.12,629.65
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,887.0,620.9
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,871.04,610.53
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,848.47,594.86
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,823.63,577.91
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,796.87,561.0
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,767.88,542.67
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,733.55,520.86
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,697.49,497.11
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,658.11,471.19
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,617.49,443.83
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,572.84,412.42
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,527.84,379.99
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,480.65,344.98
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,433.73,309.28
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,381.18,268.98
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,333.15,231.02
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,284.02,192.06
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,237.18,154.56
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,189.9,117.6
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,146.82,85.87
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,104.87,59.32
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,68.22,42.57
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,51.37,37.25
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,44.28,31.05
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,32.63,20.76
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,20.35,6.6
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,21.12,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,93.73,54.76
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,160.28,117.93
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,219.86,168.52
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,286.69,223.8
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,344.9,270.39
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,407.49,318.52
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,463.85,359.97
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,519.03,399.03
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,568.29,433.57
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,618.04,467.54
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,659.63,494.17
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,700.3,519.31
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,736.11,541.48
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,770.52,562.45
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,796.23,576.7
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,819.52,589.34
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,840.06,600.94
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,858.25,611.02
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,867.91,614.95
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,874.76,617.26
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,780.3,551.29
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,679.9,478.99
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,696.76,490.26
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,712.1,499.53
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,599.61,422.7
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,491.46,347.49
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,580.92,411.8
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,662.94,468.37
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,700.6,497.94
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,727.82,520.45
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,694.97,498.36
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,661.39,475.92
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,624.31,451.49
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,586.76,426.19
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,518.86,377.48
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,462.28,336.43
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,310.87,228.28
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,178.94,131.63
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,218.46,161.49
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,254.08,187.16
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,132.26,96.36
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.72,0.51
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.75,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.79,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.82,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.86,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.89,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.93,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.96,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,27.49,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,103.93,59.25
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,179.96,133.76
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,244.9,189.97
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,317.99,251.42
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,378.38,301.39
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,442.81,352.74
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,499.45,395.81
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,558.19,438.91
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,605.49,472.89
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,655.25,506.8
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,699.32,534.44
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,742.53,560.89
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,778.37,582.6
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,812.42,602.87
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,835.83,615.77
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,861.64,630.29
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,882.28,642.59
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,900.17,653.17
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,911.43,658.18
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,919.69,661.39
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,923.07,662.9
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,923.33,662.58
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,918.23,657.61
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,910.03,650.82
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,896.91,641.96
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,880.84,631.33
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,859.38,617.65
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,835.24,602.29
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,807.27,584.41
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,776.93,564.93
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,741.81,542.16
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,704.83,517.83
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,664.93,489.71
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,623.57,459.97
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,578.29,426.76
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,529.46,390.28
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,480.87,353.59
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,432.35,315.83
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,381.5,274.79
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,331.88,233.85
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,281.44,192.18
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,229.6,149.41
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,180.6,109.98
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,135.45,76.23
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,91.51,48.95
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,52.94,33.69
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,42.73,30.69
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,37.8,26.25
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,27.57,16.88
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,17.22,1.64
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.85,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,67.24,35.16
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,133.17,98.33
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,184.56,142.84
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,241.09,190.58
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,291.48,232.32
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,345.16,275.35
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,443.34,351.86
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,549.68,431.6
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,599.02,466.61
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,646.27,499.09
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,689.71,527.31
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,732.4,554.53
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,767.91,576.08
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,801.65,596.17
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,826.11,609.82
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,853.28,625.26
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,872.36,636.12
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,888.7,645.26
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,900.31,650.52
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,908.94,653.97
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,911.3,654.83
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,910.58,653.88
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,905.43,648.93
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,897.21,642.17
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,750.99,542.93
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,601.8,432.99
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,572.42,412.48
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,543.54,391.54
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,461.66,334.02
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,383.52,278.34
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,440.47,320.51
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,490.2,356.25
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,517.45,377.32
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,534.53,390.52
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,394.35,289.42
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,275.49,202.26
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,279.33,206.21
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,280.99,207.94
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,261.63,193.67
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,241.5,178.63
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,225.94,165.8
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,209.28,151.23
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,176.19,125.68
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,144.0,101.4
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,113.13,79.87
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,83.96,65.29
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,66.37,50.41
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,49.19,35.52
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,33.7,21.55
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,18.63,0.0
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,9.83,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.86,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,81.98,41.13
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,157.44,116.09
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,218.51,168.6
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,289.63,227.65
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,348.95,275.93
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,412.4,325.6
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,467.44,367.21
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,524.53,408.88
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,573.66,443.99
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,623.17,478.46
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,665.83,506.84
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,707.7,533.83
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,740.67,554.57
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,774.75,575.9
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,802.6,591.96
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,828.18,606.43
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,848.24,616.8
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,865.75,625.49
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,876.77,629.99
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,884.93,632.75
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,888.03,633.2
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,888.21,631.92
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,882.92,627.74
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,874.76,621.89
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,861.84,613.14
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,846.2,602.79
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,827.38,589.3
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,807.83,575.49
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,779.87,557.47
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,749.68,538.05
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,715.95,516.26
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,679.35,491.45
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,639.35,463.57
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,598.13,434.31
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,528.45,383.31
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,472.23,341.68
