Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,38.31,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,107.42,72.72
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,167.31,125.78
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,235.33,182.33
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,293.56,230.16
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,356.78,280.28
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,410.83,321.3
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,467.43,362.7
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,520.47,399.63
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,571.36,433.78
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,614.9,462.05
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,657.98,489.28
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,693.49,511.31
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,727.69,531.76
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,761.33,550.68
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,791.25,566.92
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,811.03,579.41
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,828.29,590.44
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,838.84,596.57
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,846.55,600.97
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,848.75,602.23
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,848.08,601.82
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,841.15,597.98
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,831.45,592.45
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,817.6,583.91
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,801.12,573.74
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,734.15,527.37
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,670.0,480.82
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,652.04,469.65
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,632.18,456.67
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,507.34,367.96
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,398.18,288.62
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,385.3,280.28
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,371.62,270.87
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,353.6,258.27
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,331.15,242.28
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,306.97,225.16
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,282.28,207.28
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,260.02,190.1
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,235.57,170.72
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,186.17,135.29
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,148.26,109.06
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,134.74,92.99
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,109.41,71.13
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,78.21,60.01
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,65.8,49.58
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,49.22,35.2
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,31.98,19.64
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,16.42,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,45.49,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,123.98,83.48
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,184.41,138.91
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,254.27,197.61
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,315.69,249.07
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,380.28,301.59
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,435.15,345.09
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,492.17,388.94
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,541.76,425.15
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,591.88,460.57
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,576.64,444.62
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,554.64,423.73
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,613.39,465.15
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,674.23,506.27
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,704.41,524.27
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,730.18,539.21
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,652.82,479.7
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,558.27,408.39
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,709.87,519.17
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,850.23,611.53
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,749.44,539.85
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,640.64,459.87
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,639.85,460.55
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,637.89,459.54
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,492.97,357.89
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,353.6,257.28
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,350.45,255.26
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,347.22,252.51
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,338.64,246.39
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,329.95,240.23
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,425.81,310.74
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,509.83,369.68
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,481.78,349.77
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,453.86,330.56
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,425.28,310.14
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,395.44,288.35
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,390.57,282.75
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,367.93,260.87
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,307.78,214.28
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,259.6,177.17
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,216.71,140.49
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,169.06,100.31
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,122.17,66.5
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,79.13,41.51
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,43.34,31.11
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,39.83,28.03
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,32.8,21.71
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,25.29,14.18
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,12.54,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,42.81,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,118.37,79.15
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,179.68,136.54
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,250.51,197.0
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,310.64,248.02
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,378.59,303.64
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,241.34,194.13
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,65.73,48.36
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,229.71,182.67
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,404.33,318.21
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,511.48,398.95
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,623.28,480.5
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,687.27,524.64
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,752.68,567.07
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,744.56,557.96
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,726.53,541.04
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,726.81,537.58
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,723.65,531.7
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,734.42,537.17
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,743.35,541.27
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,713.85,518.31
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,678.31,491.68
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,674.81,487.4
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,670.04,482.09
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,618.79,445.49
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,566.9,408.54
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,672.2,488.0
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,760.15,551.8
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,730.98,531.36
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,699.85,510.16
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,663.87,485.23
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,625.01,457.95
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,584.23,429.7
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,542.68,400.12
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,497.76,366.73
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,453.06,332.61
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,396.74,290.0
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,346.06,251.0
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,292.98,210.21
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,252.91,179.96
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,216.07,147.54
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,175.79,112.28
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,132.63,81.81
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,94.76,59.82
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,64.13,48.87
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,55.51,41.45
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,42.21,29.66
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,29.61,17.26
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,17.69,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,37.03,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,105.05,68.37
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,167.46,126.08
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,239.39,186.56
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,299.83,236.96
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,365.63,289.93
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,426.87,337.14
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,489.62,383.79
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,539.9,419.76
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,590.78,454.99
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,636.4,484.91
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,681.83,513.64
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,718.05,535.51
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,752.75,556.08
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,780.62,571.85
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,809.26,588.04
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,828.88,598.24
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,845.83,606.8
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,858.09,612.42
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,867.48,616.33
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,869.96,617.24
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,866.15,614.38
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,860.68,610.05
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,852.15,603.91
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,838.04,594.97
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,821.02,584.31
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,800.24,571.31
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,776.52,556.46
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,665.26,479.29
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,565.71,406.76
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,612.49,444.54
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,642.13,467.78
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,600.34,437.19
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,554.77,403.97
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,508.35,369.55
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,461.4,333.73
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,376.32,271.85
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,318.22,230.88
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,298.43,210.51
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,262.2,174.14
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,208.73,130.78
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,161.07,93.42
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,114.0,60.47
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,71.37,37.66
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,42.31,30.22
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,38.74,27.15
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,31.13,20.33
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.0,11.66
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,14.25,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,46.38,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,125.27,79.9
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,190.95,143.03
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,265.73,205.87
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,326.45,256.23
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,391.96,308.33
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,447.92,351.25
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,506.07,394.1
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,555.26,428.54
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,604.82,461.76
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,644.77,487.16
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,686.29,511.85
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,721.69,531.66
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,755.35,549.78
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,786.14,565.55
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,811.06,577.2
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,829.81,586.47
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,845.75,594.08
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,856.01,598.24
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,863.23,600.68
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,865.31,602.21
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,864.22,601.96
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,857.93,598.26
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,848.49,592.67
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,833.67,584.22
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,815.86,573.97
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,792.64,560.92
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,766.81,546.05
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,736.93,527.35
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,704.7,507.05
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,668.66,483.62
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,630.75,457.95
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,589.25,428.41
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,546.47,397.22
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,500.43,362.9
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,450.53,324.94
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,401.5,287.08
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,352.76,248.22
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,302.01,206.7
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,252.73,165.84
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,202.94,125.41
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,152.62,86.27
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,105.96,54.44
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,64.03,33.26
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,38.77,27.16
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,35.43,24.21
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,28.62,18.06
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,21.34,9.7
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,13.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,46.73,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,125.67,78.06
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,191.34,143.67
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,265.24,207.13
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,224.89,178.58
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,170.49,134.88
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,186.91,147.85
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,208.85,164.49
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,208.72,163.19
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,207.16,160.6
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,214.17,164.85
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,227.86,174.11
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,495.42,384.0
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,751.43,566.97
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,776.75,578.48
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,799.56,589.88
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,818.82,600.85
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,835.37,609.99
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,844.84,613.66
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,851.26,615.47
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,849.8,613.07
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,849.02,611.29
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,841.69,604.58
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,831.42,596.16
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,817.06,586.45
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,799.89,575.04
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,776.21,558.34
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,749.04,539.49
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,719.63,519.98
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,688.19,498.22
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,651.93,473.18
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,614.37,446.79
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,573.4,418.39
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,531.58,388.58
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,484.19,353.43
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,439.34,319.11
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,359.97,261.12
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,302.46,220.46
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,284.04,201.8
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,251.01,169.23
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,204.05,131.89
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,160.6,98.89
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,117.92,70.61
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,81.26,51.92
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,58.57,43.93
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,49.71,36.24
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,36.57,24.55
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,24.09,10.65
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,14.25,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,24.41,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,66.97,38.84
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,127.84,95.58
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,193.39,151.17
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,257.89,205.28
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,321.81,257.73
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,377.98,302.69
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,437.53,348.9
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,487.42,386.02
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,538.51,422.88
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,583.75,453.8
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,633.02,486.55
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,669.32,509.76
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,704.4,531.6
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,735.89,551.15
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,765.93,568.61
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,785.64,579.62
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,802.95,589.04
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,720.55,527.28
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,629.88,458.61
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,605.86,439.83
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,576.36,416.93
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,486.65,353.0
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,395.25,287.0
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,508.9,369.89
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,615.79,443.9
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,567.57,409.18
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,522.72,377.75
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,564.63,409.79
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,597.56,434.22
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,552.52,402.18
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,509.77,372.03
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,486.27,355.93
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,460.61,337.69
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,453.19,332.68
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,430.2,314.12
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,382.95,277.29
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,336.47,240.09
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,287.67,200.09
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,240.97,161.49
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,194.03,123.74
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,150.41,90.41
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,107.39,61.71
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,69.81,43.42
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,50.95,37.68
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.25,31.77
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,33.02,21.62
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,21.19,7.46
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,13.27,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,36.18,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,99.82,57.27
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,165.53,123.65
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,238.48,185.82
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,300.22,238.06
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,366.08,291.89
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,253.42,202.49
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,112.52,86.16
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,127.28,97.79
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,142.03,108.92
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,149.45,113.91
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,156.97,118.91
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,213.44,162.14
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,278.05,210.22
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,255.98,192.38
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,241.41,180.55
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,340.56,254.49
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,433.99,321.55
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,388.21,286.51
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,342.56,252.22
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,419.51,308.33
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,499.79,364.71
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,572.92,416.23
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,646.44,466.5
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,620.14,447.22
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,593.77,428.7
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,591.45,427.24
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,587.4,424.37
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,550.3,398.69
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,515.33,374.45
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,456.49,333.03
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,401.46,293.89
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,477.03,352.54
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,529.99,390.73
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,434.48,319.49
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,366.88,269.71
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,362.22,263.85
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,337.8,239.3
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,253.84,179.21
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,208.41,152.24
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,184.27,123.54
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,139.37,77.7
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,93.6,47.71
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,52.48,29.58
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,37.57,26.22
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,33.71,22.74
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,26.28,15.92
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.32,4.06
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,11.3,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,33.25,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,91.72,49.3
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,151.92,112.24
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,216.41,167.08
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,271.55,213.26
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,331.76,261.71
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,363.11,285.05
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,391.07,304.4
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,427.09,330.28
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,461.53,354.12
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,499.63,379.79
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,536.77,404.12
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,520.22,389.54
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,506.33,376.92
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,571.47,423.76
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,645.64,475.03
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,571.95,420.47
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,493.8,362.64
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,529.98,388.55
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,565.61,413.03
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,501.39,366.36
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,432.71,316.45
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,391.09,286.19
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,350.22,256.11
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,448.27,327.98
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,539.17,392.36
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,472.34,344.29
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,407.77,297.98
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,237.38,174.94
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,68.75,47.65
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,229.12,170.27
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,380.71,280.85
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,356.15,263.16
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,331.96,246.3
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,327.58,243.4
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,316.95,235.47
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,288.56,214.54
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,260.09,193.24
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,230.82,170.72
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,201.9,148.29
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,171.82,125.26
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,142.43,102.95
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,114.15,82.34
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,87.17,63.96
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,68.2,52.2
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,50.74,37.05
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,36.44,24.07
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,19.86,2.3
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,10.32,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,7.37,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,14.47,2.87
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,32.05,19.99
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,50.14,35.41
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,70.76,52.75
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,91.08,69.58
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,73.24,54.86
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,57.98,42.2
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,143.83,111.96
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,231.71,180.77
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,173.98,134.16
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,114.14,86.02
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,185.51,142.01
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,258.01,196.82
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,141.76,106.85
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,29.97,18.41
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,121.31,90.7
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,214.38,161.53
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,200.28,150.24
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,186.33,139.57
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,362.54,272.52
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,538.54,396.79
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,575.98,421.66
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,614.65,448.19
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,552.43,403.57
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,494.99,362.49
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,575.01,423.03
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,645.47,474.22
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,661.07,488.95
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,665.87,496.06
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,629.99,470.81
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,590.74,442.88
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,550.2,413.18
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,508.58,381.75
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,377.31,283.75
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,285.8,215.74
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,314.35,234.17
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,322.4,231.62
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,270.58,188.09
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,224.24,149.05
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,176.82,110.46
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,132.73,77.01
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,90.38,50.44
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,54.26,40.97
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,45.0,32.93
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,38.36,26.88
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,27.71,16.95
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.5,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.32,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
