Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,40.78,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,108.72,51.12
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,177.45,131.8
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,251.42,196.31
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,312.01,249.11
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,377.8,304.57
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,432.14,349.34
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,488.6,394.29
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,427.99,343.77
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,336.05,267.29
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,350.18,276.91
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,362.26,284.36
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,316.72,246.87
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,276.53,213.41
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,299.26,230.09
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,321.85,246.36
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,422.52,322.73
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,516.45,391.83
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,678.91,517.09
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,827.26,622.03
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,620.03,470.52
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,394.47,295.33
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,409.59,306.6
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,424.14,316.65
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,450.97,336.72
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,478.02,356.77
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,459.99,343.54
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,443.66,331.7
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,484.68,363.48
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,519.17,389.77
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,560.85,424.68
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,584.12,444.37
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,456.47,346.67
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,357.87,270.64
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,226.11,171.66
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,96.63,71.5
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,189.35,143.57
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,270.86,204.12
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,226.0,169.69
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,190.22,143.0
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,162.7,121.72
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,135.85,101.08
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,109.82,81.52
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,85.05,67.15
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,67.12,51.68
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,48.95,35.7
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,31.88,20.04
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,14.48,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,7.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.91,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,9.64,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,21.23,11.35
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,32.83,21.42
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,46.39,33.01
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,60.42,44.85
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,75.44,57.22
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,90.41,69.31
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,224.24,180.14
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,355.93,286.23
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,361.72,288.58
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,364.36,288.54
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,309.18,243.09
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,252.24,196.04
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,237.9,183.95
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,223.65,171.95
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,190.4,145.63
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,157.63,119.67
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,302.7,233.43
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,444.65,341.26
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,450.18,344.8
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,455.36,348.44
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,327.41,251.06
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,200.34,152.32
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,199.66,151.87
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,198.98,151.31
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,291.54,223.1
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,380.26,290.51
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,390.73,298.63
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,399.82,305.82
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,313.98,240.52
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,233.13,178.29
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,299.44,230.33
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,357.77,274.88
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,364.91,280.03
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,360.17,275.06
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,181.87,137.74
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,19.31,10.1
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,12.55,4.63
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,5.79,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,5.3,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.82,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.86,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.89,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.93,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.96,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.48,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.48,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.86,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.82,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.31,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.79,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,42.03,28.9
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,78.35,58.18
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,85.15,63.31
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,91.99,68.46
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,99.37,74.0
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,106.74,79.49
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,103.28,76.44
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,99.84,73.46
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,102.77,75.5
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,105.7,77.52
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,145.29,108.19
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,184.81,138.44
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,132.4,97.83
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,80.4,57.38
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,80.4,57.42
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,80.4,57.42
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,114.51,83.91
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,148.39,110.0
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,179.96,134.21
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,210.99,157.87
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,180.71,134.92
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,150.77,112.17
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,139.84,103.99
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,129.0,95.81
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,190.83,143.79
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,248.77,187.9
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,234.4,177.25
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,219.2,165.88
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,229.26,165.4
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,211.81,139.51
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,165.61,102.66
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,123.13,71.76
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,83.72,49.44
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,55.57,42.04
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,47.45,34.89
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,38.89,27.09
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,28.47,16.54
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,17.69,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,37.07,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,98.43,26.73
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,170.26,123.78
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,246.04,189.78
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,306.01,241.69
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,371.42,296.2
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,221.37,178.03
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,31.86,20.67
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,79.07,59.24
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,128.67,98.69
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,152.84,117.28
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,177.08,135.69
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,339.41,262.94
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,502.04,383.6
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,466.33,353.43
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,434.74,327.2
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,415.76,312.35
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,403.1,301.96
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,621.4,468.1
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,819.68,604.19
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,821.03,601.55
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,819.24,598.75
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,812.09,592.56
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,801.83,584.5
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,786.96,574.68
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,769.12,563.0
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,746.32,548.05
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,720.8,531.31
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,690.98,511.3
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,658.82,488.17
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,622.91,461.33
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,585.03,432.65
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,542.97,401.03
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,499.66,367.76
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,454.4,332.37
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,408.4,295.42
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,359.57,255.99
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,307.21,212.96
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,256.51,170.24
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,207.17,128.82
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,158.31,89.96
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,112.36,57.2
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,67.28,32.69
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,36.38,25.28
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,29.49,19.36
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,25.57,15.7
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,18.59,8.4
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,13.76,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,40.75,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,106.56,19.3
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,180.34,130.49
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,257.57,198.05
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,318.23,250.57
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,384.18,305.24
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,437.42,347.29
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,495.15,390.53
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,543.87,425.45
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,592.7,459.0
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,633.81,484.61
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,673.85,507.39
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,703.88,524.19
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,735.93,542.01
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,762.83,554.84
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,787.35,565.78
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,804.77,574.2
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,819.25,580.72
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,827.31,582.01
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,832.21,581.41
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,833.08,581.36
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,830.72,579.5
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,822.22,572.84
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,810.55,564.43
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,794.51,554.58
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,775.45,542.96
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,750.16,527.15
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,722.52,509.87
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,691.6,490.4
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,658.44,468.21
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,621.23,442.86
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,582.39,415.84
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,540.65,385.72
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,497.77,354.08
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,448.04,316.97
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,400.97,280.73
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,351.85,242.42
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,303.41,203.76
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,254.02,164.12
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,203.9,124.37
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,155.76,88.17
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,111.07,57.92
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,68.76,36.53
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,44.48,31.65
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,38.65,26.65
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,32.47,21.04
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,21.35,9.67
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,12.78,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,23.21,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,64.18,1.93
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,131.51,94.26
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,198.57,152.78
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,257.61,203.41
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,322.7,257.69
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,202.49,162.5
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,48.3,34.36
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,65.73,48.59
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,83.4,62.66
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,82.73,61.63
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,82.22,60.76
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,100.99,75.31
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,119.83,89.66
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,116.21,86.37
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,112.67,83.22
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,121.99,90.21
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,131.29,97.08
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,135.14,99.55
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,138.99,102.0
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,183.66,135.47
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,228.17,167.93
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,206.57,151.27
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,185.16,135.18
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,196.77,143.95
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,208.25,152.43
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,243.59,178.02
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,278.27,202.63
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,281.56,204.91
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,284.54,207.21
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,321.86,234.45
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,357.11,259.47
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,348.1,252.85
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,334.78,243.38
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,276.7,202.1
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,220.25,161.85
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,197.46,146.24
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,171.66,127.86
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,153.38,114.61
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,135.5,101.42
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,137.91,94.62
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,123.48,76.29
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,84.04,54.31
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.0,46.16
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,50.12,36.75
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.66,26.45
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,24.87,11.39
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,9.83,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,12.95,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,31.32,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,93.7,66.16
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,150.09,115.36
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,207.52,164.52
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,270.23,217.35
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,181.75,146.17
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,69.79,52.49
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,82.2,62.56
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,94.6,72.35
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,67.19,49.64
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,40.58,27.69
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,44.46,30.7
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,48.34,33.68
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,58.03,41.31
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,67.73,48.88
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,111.05,83.17
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,154.83,117.32
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,185.19,140.51
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,215.48,163.35
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,280.29,212.33
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,348.91,262.98
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,348.02,261.41
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,347.01,260.04
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,337.03,252.59
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,327.14,245.26
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,399.42,299.96
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,467.85,350.47
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,499.72,375.03
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,524.76,394.27
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,462.0,347.4
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,406.21,305.71
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,360.58,271.92
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,320.64,242.16
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,183.22,138.24
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,46.4,31.52
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,38.17,25.15
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,29.94,18.65
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,85.25,63.24
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,135.48,103.34
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,135.52,95.06
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,120.74,77.03
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,83.22,56.18
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,63.67,49.02
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,53.76,40.17
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,39.72,27.43
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,23.27,9.04
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.88,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.47,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.89,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,12.05,3.71
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,21.22,11.78
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,32.82,21.7
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,44.43,31.55
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,56.53,41.67
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,68.79,51.76
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,142.42,112.26
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,215.9,170.83
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,231.62,181.91
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,246.99,192.73
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,217.88,169.2
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,195.84,151.24
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,160.31,122.9
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,125.55,95.11
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,129.9,98.43
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,134.25,101.67
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,191.74,146.13
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,249.26,189.4
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,273.23,206.66
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,296.94,223.69
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,255.53,192.23
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,214.66,161.23
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,213.34,160.35
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,212.01,159.34
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,448.66,341.04
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,663.27,492.33
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,581.35,430.58
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,507.97,376.71
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,477.36,354.5
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,447.14,332.09
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,414.87,308.98
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,382.98,285.8
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,310.66,232.57
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,247.67,186.4
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,265.57,197.17
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,270.05,194.75
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,226.45,161.51
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,185.93,131.77
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,153.59,108.47
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,129.16,92.49
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,97.87,72.04
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,76.78,60.0
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,57.57,43.28
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,39.25,26.88
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,20.51,5.58
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,8.36,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,42.12,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,114.12,80.27
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,179.08,138.08
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,237.53,188.13
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,302.07,241.47
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,196.47,157.42
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,69.84,52.35
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,116.47,90.51
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,163.91,127.93
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,245.66,191.83
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,331.47,256.24
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,336.02,258.25
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,346.9,265.36
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,417.33,317.44
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,481.62,363.63
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,505.46,380.15
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,528.58,396.36
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,566.22,422.6
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,596.72,443.56
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,545.42,405.5
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,499.02,370.87
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,403.59,300.92
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,311.74,232.19
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,176.52,131.35
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,42.58,27.89
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,42.1,27.59
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,41.61,27.23
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,311.48,239.29
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,560.42,420.38
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,534.62,400.13
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,506.56,379.44
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,410.46,308.05
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,329.95,248.18
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,194.11,146.25
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,58.01,40.77
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,37.2,24.4
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,16.41,7.7
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,112.62,79.34
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,187.81,130.87
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,151.79,104.0
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,119.62,82.37
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,86.83,62.83
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,69.33,53.49
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,55.33,41.15
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,37.51,25.12
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,19.52,2.58
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.86,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,57.97,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,129.08,88.71
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,198.38,150.97
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,115.84,89.62
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,13.5,5.66
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,16.88,8.51
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,20.26,11.3
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,77.67,58.67
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,138.59,107.7
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,270.34,214.19
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,396.02,312.16
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,540.12,424.38
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,683.94,531.88
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,598.19,461.65
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,490.37,375.34
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,465.71,355.62
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,439.2,334.07
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,356.4,270.77
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,275.87,208.49
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,180.24,135.69
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,86.2,62.52
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,250.87,190.63
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,412.61,310.99
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,396.55,298.38
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,380.68,286.62
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,481.07,363.3
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,571.8,430.09
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,596.13,450.24
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,608.13,460.89
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,572.1,433.48
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,535.31,405.28
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,410.4,310.98
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,314.78,238.56
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,204.39,155.11
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,98.42,73.1
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,166.37,126.1
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,221.35,167.4
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,216.56,155.98
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,189.85,125.31
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,146.42,92.7
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,107.32,67.2
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,70.79,49.73
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.65,45.48
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,49.65,36.46
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.83,23.62
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.45,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
