Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,92.87,62.13
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,171.75,130.41
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,230.88,181.06
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,296.19,235.71
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,351.24,280.98
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,409.75,327.59
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,264.15,211.84
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,79.44,59.35
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,49.76,35.12
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,20.28,10.93
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,345.03,277.27
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,671.3,522.94
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,608.23,469.06
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,532.2,407.52
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,554.36,423.43
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,575.44,437.99
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,525.06,398.13
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,479.33,361.7
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,542.07,409.29
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,607.5,457.4
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,614.83,461.48
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,620.52,464.69
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,622.84,466.85
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,624.33,468.32
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,664.87,501.45
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,693.14,524.77
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,496.48,377.12
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,324.11,243.48
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,183.87,138.3
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,43.52,28.98
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,271.42,209.09
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,467.59,351.57
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,421.48,312.74
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,374.81,273.71
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,325.69,232.5
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,277.37,191.29
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,227.61,149.06
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,177.14,107.53
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,129.6,71.73
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,85.9,44.52
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,45.27,33.35
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,40.44,29.09
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,33.84,23.07
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,26.85,16.09
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,13.19,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,64.99,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,154.38,104.24
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,234.34,178.74
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,296.78,233.03
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,365.17,289.83
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,284.14,227.42
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,161.44,127.68
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,268.4,215.45
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,385.46,307.33
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,523.26,414.32
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,661.08,517.64
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,695.29,540.29
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,723.82,559.58
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,749.9,576.02
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,773.43,590.61
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,790.83,601.45
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,805.29,610.37
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,813.43,613.85
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,818.41,615.32
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,818.98,614.77
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,816.31,612.18
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,807.43,604.69
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,795.38,595.22
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,778.33,583.31
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,758.29,569.46
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,733.47,551.63
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,705.94,531.66
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,673.78,508.28
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,639.35,482.88
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,600.62,454.04
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,560.35,423.39
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,517.38,390.43
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,473.33,355.7
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,422.27,314.21
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,374.13,273.91
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,324.53,231.68
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,275.71,189.57
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,225.36,146.79
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,177.34,107.21
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,125.67,68.61
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,80.96,41.45
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,39.7,28.83
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,37.2,26.55
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,30.91,20.74
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,24.22,13.86
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,11.98,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,102.13,67.69
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,180.32,139.07
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,233.0,186.04
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,289.92,235.09
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,339.82,276.58
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,395.67,321.06
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,475.85,383.35
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,559.94,446.14
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,601.04,474.04
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,641.1,500.49
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,674.3,521.05
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,705.66,539.54
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,732.54,555.03
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,753.64,566.4
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,770.67,574.38
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,784.84,580.36
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,793.17,583.12
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,798.42,583.99
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,798.58,582.05
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,795.57,578.17
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,786.84,571.49
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,775.01,562.98
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,758.29,551.43
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,738.65,538.12
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,714.25,520.77
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,687.29,501.12
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,655.84,479.45
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,622.21,455.88
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,584.57,429.03
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,545.33,400.4
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,502.55,368.96
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,455.96,333.82
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,409.16,297.34
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,362.33,259.65
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,313.58,220.03
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,265.69,180.21
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,216.69,139.53
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,167.16,99.69
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,120.14,65.34
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,77.08,40.07
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,40.42,29.31
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,37.53,26.67
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,31.23,20.85
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,24.57,13.7
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,15.24,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.74,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,103.31,66.24
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,185.65,141.77
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,245.46,194.32
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,314.12,252.77
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,371.12,300.44
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,431.16,348.9
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,480.5,387.32
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,530.65,425.09
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,515.59,409.69
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,494.68,389.69
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,587.57,459.65
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,681.15,526.5
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,714.02,545.36
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,745.32,563.14
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,759.24,569.72
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,773.91,576.84
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,782.85,578.81
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,788.72,578.7
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,788.65,576.55
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,785.48,572.51
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,776.78,563.91
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,765.08,553.58
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,663.9,482.26
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,563.03,408.61
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,628.36,457.91
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,678.42,493.0
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,446.43,329.64
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,241.75,178.22
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,304.68,226.66
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,360.97,267.29
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,376.6,278.58
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,381.22,281.3
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,312.76,231.82
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,254.74,190.46
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,232.55,174.24
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,209.77,156.96
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,201.88,141.53
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,170.16,105.45
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,125.62,73.65
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,85.74,50.79
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,53.18,40.22
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,46.92,34.64
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,37.03,25.7
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,26.64,14.87
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,16.71,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,32.11,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,112.52,70.18
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,186.83,142.74
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,248.64,197.03
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,316.92,255.12
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,374.63,303.24
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,435.56,352.2
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,485.1,391.36
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,535.4,429.98
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,578.08,461.84
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,620.28,492.63
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,652.67,515.0
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,685.67,536.83
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,714.48,554.93
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,741.26,571.41
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,758.76,582.31
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,773.47,591.35
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,781.8,595.13
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,787.09,596.93
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,784.95,594.88
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,782.58,592.85
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,773.72,585.31
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,761.88,575.87
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,745.76,564.72
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,726.82,551.68
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,702.72,534.64
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,675.6,514.8
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,644.12,491.35
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,610.61,466.02
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,573.0,437.33
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,533.99,406.95
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,491.2,373.66
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,447.66,338.85
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,357.19,269.35
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,292.97,221.84
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,285.77,210.18
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,257.08,177.8
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,208.61,136.51
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,162.59,98.95
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,116.78,65.86
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,75.29,42.61
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,45.49,33.92
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,41.05,29.84
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,32.94,22.35
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,24.29,12.53
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,14.74,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,30.21,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,109.07,65.27
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,183.05,139.49
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,245.69,195.11
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,315.58,255.52
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,215.33,175.8
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,75.32,57.82
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,102.95,80.85
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,130.53,103.4
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,130.53,102.85
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,130.84,102.59
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,179.09,141.41
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,227.79,179.78
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,246.74,193.92
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,271.97,212.85
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,319.08,249.44
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,366.04,285.37
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,388.37,301.42
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,410.28,317.08
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,449.3,346.57
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,482.24,371.22
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,310.5,240.1
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,145.41,110.24
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,150.01,114.11
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,154.57,117.72
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,266.13,204.82
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,372.91,285.35
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,262.2,200.91
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,154.76,117.56
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,187.58,143.62
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,219.32,168.46
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,213.88,164.74
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,208.25,160.95
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,170.99,132.02
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,134.51,103.49
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,126.18,97.15
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,117.82,90.72
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,104.51,80.21
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,91.23,69.62
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,90.4,58.43
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,74.33,43.87
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,48.16,36.36
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,43.4,31.94
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,33.26,22.63
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,23.55,11.16
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,14.74,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,37.46,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,123.1,70.66
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,208.43,159.19
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,271.16,216.18
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,340.49,277.0
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,397.65,325.99
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,455.68,373.96
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,504.13,413.17
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,552.92,451.39
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,595.12,482.53
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,636.43,512.07
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,670.12,535.22
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,698.35,553.44
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,723.73,569.39
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,746.65,583.44
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,763.53,594.2
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,777.49,602.96
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,785.83,606.63
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,791.05,608.21
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,790.39,606.94
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,786.52,603.58
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,777.79,595.79
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,765.89,585.94
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,592.1,455.57
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,422.32,321.82
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,452.88,345.68
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,478.69,364.79
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,465.01,354.63
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,450.23,343.7
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,460.54,352.41
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,461.57,353.12
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,407.15,310.9
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,357.61,272.71
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,323.64,246.03
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,290.22,219.37
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,279.54,203.85
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,247.72,167.65
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,198.18,125.36
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,151.22,87.4
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,104.87,55.04
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,59.28,31.08
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,36.14,25.78
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,33.42,23.18
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,26.86,16.98
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,19.88,7.4
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,12.29,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,13.02,2.27
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,23.17,13.25
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,37.19,25.5
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,51.73,38.09
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,66.8,50.88
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,81.79,63.34
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,133.1,106.19
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,191.98,154.49
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,165.17,131.54
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,144.39,113.58
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,118.22,92.01
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,93.02,71.24
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,97.43,74.53
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,101.83,77.77
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,139.99,108.39
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,178.24,138.67
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,176.96,137.14
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,175.72,135.74
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,179.19,138.38
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,182.63,141.02
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,236.42,182.9
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,289.6,223.49
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,254.97,196.54
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,220.85,170.08
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,253.7,195.44
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,285.64,219.68
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,254.29,195.57
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,223.54,171.95
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,236.76,182.51
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,249.13,192.28
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,248.74,192.16
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,249.44,192.81
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,232.09,179.43
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,214.62,165.89
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,140.4,107.83
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,67.67,50.04
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,59.92,43.9
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,52.17,37.63
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,43.94,30.97
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,35.72,24.18
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,27.99,18.75
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,20.26,11.82
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,13.02,5.27
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.78,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.95,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.44,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.89,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,5.3,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.71,0.81
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,10.12,2.87
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,12.54,4.91
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,12.06,4.49
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,11.58,4.07
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,13.51,5.66
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,15.45,7.24
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,22.69,13.23
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,29.95,19.19
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,28.5,17.89
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,27.06,16.61
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,27.55,16.97
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,28.04,17.33
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,24.65,14.53
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,21.27,11.75
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,21.76,12.13
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,22.24,12.51
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,48.86,34.17
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,75.52,55.75
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,54.68,38.87
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,33.86,21.97
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,48.86,34.19
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,63.87,46.4
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,99.68,75.55
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,135.06,104.34
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,81.78,61.33
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,28.03,17.45
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,23.67,13.91
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,19.32,10.35
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,31.88,20.79
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,44.45,31.28
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,34.29,22.99
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,24.13,14.61
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,21.23,12.23
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,18.33,9.82
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,15.43,7.39
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,12.53,4.93
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,9.64,2.83
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.74,0.21
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.33,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.93,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.98,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,107.83,46.59
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,231.67,176.19
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,296.25,237.34
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,367.1,301.24
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,423.9,352.05
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,482.92,402.84
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,529.2,441.59
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,578.92,481.68
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,620.59,514.37
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,660.94,545.21
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,694.44,568.59
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,725.77,589.84
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,750.5,606.12
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,772.49,620.31
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,788.96,629.88
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,802.24,637.14
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,809.1,640.02
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,812.59,640.59
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,811.31,638.8
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,806.58,634.67
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,796.79,625.79
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,783.6,614.63
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,764.81,600.48
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,742.85,584.12
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,716.97,564.37
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,688.22,541.0
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,654.84,514.65
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,618.97,485.97
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,579.46,454.09
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,537.98,419.96
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,492.92,382.11
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,446.56,342.32
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,397.85,299.77
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,348.6,255.9
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,296.99,210.03
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,245.91,164.48
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,193.79,119.42
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,143.5,78.88
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,89.75,42.2
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,43.7,23.14
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,29.93,20.83
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,27.75,18.62
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,22.09,13.0
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.13,0.0
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.34,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
