Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,549.19,437.79
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,532.98,425.57
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,511.88,408.31
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,488.22,388.4
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,460.41,364.89
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,430.33,338.8
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,396.29,308.95
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,360.48,276.69
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,279.96,214.01
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,219.56,169.89
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,216.02,156.08
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,193.37,124.28
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,148.56,87.08
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,105.42,55.6
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,62.32,32.01
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,32.88,24.77
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,28.91,20.84
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,24.89,16.36
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,11.77,0.4
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,70.62,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,172.34,116.79
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,225.84,174.94
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,284.1,228.04
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,328.25,267.95
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,373.54,307.22
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,409.35,337.97
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,444.49,366.98
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,470.63,387.2
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,497.38,407.0
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,516.76,421.08
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,533.74,432.84
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,544.93,439.8
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,553.32,444.37
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,556.68,445.94
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,557.04,445.09
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,552.0,440.48
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,543.96,433.37
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,531.17,423.5
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,515.49,410.96
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,494.9,393.41
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,471.75,373.32
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,444.34,349.45
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,414.74,323.27
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,381.8,293.48
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,347.29,261.86
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,309.47,227.69
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,270.74,192.4
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,229.08,154.81
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,184.98,116.09
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,142.06,81.13
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,100.73,51.37
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,60.1,29.6
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,31.83,23.29
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,27.81,19.37
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,23.73,14.96
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,11.24,0.42
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,59.96,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,151.14,101.17
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,203.79,157.69
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,261.45,210.13
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,307.65,251.96
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,353.87,292.63
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,390.62,324.28
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,426.98,354.46
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,458.13,379.58
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,488.02,402.9
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,508.19,418.88
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,526.04,432.66
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,536.25,439.49
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,545.64,445.35
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,549.28,447.03
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,550.03,446.26
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,544.95,440.91
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,536.96,433.09
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,524.83,422.29
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,509.9,409.03
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,490.08,390.93
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,467.73,370.5
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,441.2,347.08
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,412.53,321.43
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,380.23,292.39
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,344.44,260.0
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,307.36,226.48
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,269.42,191.88
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,228.26,154.46
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,187.01,117.81
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,144.7,83.24
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,103.92,53.75
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,62.72,30.87
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,31.75,22.89
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,27.72,19.05
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,23.63,14.75
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,11.19,0.75
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,22.72,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,60.26,38.97
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,85.35,66.08
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,115.16,93.51
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,142.22,118.2
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,169.68,142.75
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,192.84,163.13
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,216.0,183.08
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,217.58,183.79
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,212.77,178.84
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,209.56,175.42
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,205.71,171.36
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,233.6,194.27
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,261.32,216.59
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,338.47,280.54
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,410.1,338.15
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,480.86,393.91
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,542.75,440.72
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,530.36,428.97
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,515.17,415.4
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,495.05,397.25
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,472.37,376.76
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,445.14,352.97
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,415.82,326.96
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,383.01,297.21
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,348.62,265.61
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,309.12,230.2
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,270.78,195.23
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,229.54,157.87
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,188.76,121.65
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,146.18,86.34
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,105.42,56.31
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,65.22,33.67
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,34.5,25.85
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,30.09,21.6
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,23.42,14.95
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,17.69,5.29
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.98,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.93,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.85,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.78,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.71,1.1
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.64,2.83
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.57,4.55
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,13.5,6.25
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,14.47,7.07
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,15.44,7.88
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,89.33,72.0
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,166.17,137.17
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,266.58,221.83
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,363.6,301.28
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,283.54,233.9
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,201.6,164.66
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,150.14,121.66
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,99.72,79.13
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,158.41,128.17
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,217.21,176.24
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,241.91,195.98
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,264.52,213.71
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,136.25,108.74
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.65,2.58
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,11.1,3.83
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.54,5.06
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,20.27,11.67
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,27.99,18.3
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,25.58,16.27
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,23.16,14.23
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,20.26,11.79
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,17.36,9.32
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.98,6.41
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.6,3.89
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.71,1.22
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.89,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,39.48,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,103.99,65.96
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,154.26,117.38
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,208.65,165.41
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,252.3,204.25
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,298.1,244.1
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,335.11,276.34
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,372.34,308.0
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,401.55,331.97
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,429.79,354.54
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,260.36,216.08
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,73.49,57.23
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,126.62,102.11
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,180.15,146.14
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,190.96,154.72
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,201.63,163.27
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,187.48,151.13
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,173.63,139.37
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,187.1,150.38
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,200.18,160.93
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,148.01,118.25
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,96.65,75.88
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,110.45,87.52
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,124.06,98.87
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,112.03,88.96
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,100.06,79.12
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,132.27,105.47
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,161.51,128.76
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,182.61,135.71
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,181.86,122.17
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,144.27,91.72
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,109.12,65.93
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,74.52,45.27
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,46.7,36.33
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,38.46,28.64
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,30.82,21.1
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,19.91,7.58
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,10.81,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,44.09,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,114.15,71.64
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,166.4,126.38
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,223.25,176.94
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,268.7,217.36
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,316.39,258.72
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,353.38,290.91
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,390.45,322.3
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,239.3,199.18
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,65.73,51.2
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,71.55,56.32
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,77.4,61.22
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,125.57,101.86
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,173.99,141.76
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,179.18,145.42
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,184.34,149.18
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,242.2,196.34
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,298.24,240.65
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,280.94,226.3
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,266.38,214.51
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,255.22,205.14
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,244.2,195.9
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,330.13,262.83
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,395.78,309.11
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,365.56,281.95
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,333.83,253.54
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,228.61,174.44
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,154.61,123.44
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,180.4,132.44
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,185.5,120.86
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,145.55,87.86
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,104.81,57.32
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,66.76,34.66
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,33.75,24.65
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,29.42,20.54
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,24.96,16.0
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,17.38,6.33
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,11.8,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.83,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,19.31,8.14
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,36.09,24.46
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,52.58,39.15
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,70.52,54.85
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,88.32,70.25
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,105.05,84.52
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,121.99,98.77
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,106.03,85.0
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,90.78,71.81
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,113.81,90.95
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,136.78,109.78
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,146.43,117.42
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,156.07,125.02
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,215.22,173.93
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,270.73,219.09
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,348.88,282.59
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,419.98,338.69
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,366.02,294.22
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,315.3,252.71
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,385.53,308.22
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,440.54,348.63
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,395.28,311.15
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,354.1,277.59
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,346.17,267.28
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,329.93,248.77
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,281.6,209.45
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,241.96,178.16
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,209.61,149.94
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,177.54,122.31
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,143.34,94.35
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,110.28,69.25
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,77.41,48.09
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,47.25,36.07
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,38.71,28.25
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,29.87,19.89
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,20.23,8.53
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.78,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,67.9,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,164.42,102.52
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,221.98,169.27
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,283.19,225.37
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,329.8,268.15
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,377.74,310.69
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,415.45,343.89
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,452.55,375.44
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,482.33,400.26
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,508.34,421.37
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,529.09,437.07
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,547.4,450.28
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,559.59,458.63
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,568.98,464.52
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,572.75,466.23
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,573.48,465.37
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,569.02,459.73
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,561.48,451.56
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,548.83,439.61
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,533.23,425.13
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,513.27,406.26
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,490.55,384.98
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,463.32,360.6
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,433.82,333.99
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,400.13,303.16
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,364.7,270.59
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,326.07,236.8
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,286.47,201.71
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,244.34,164.58
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,202.18,127.86
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,158.4,92.01
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,113.18,58.08
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,70.81,32.98
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,31.95,23.19
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,27.13,18.69
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,23.98,15.42
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,17.15,7.04
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,11.8,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,43.19,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,111.39,68.07
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,166.62,126.47
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,225.89,179.06
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,277.95,225.17
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,333.27,273.29
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,372.39,307.49
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,411.65,340.96
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,445.41,368.7
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,480.58,396.84
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,503.24,414.88
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,523.77,430.97
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,539.52,443.21
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,552.75,453.18
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,558.14,457.27
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,560.61,458.89
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,558.28,455.89
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,553.98,451.06
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,543.5,442.7
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,530.06,431.61
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,513.05,416.57
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,493.02,398.58
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,466.56,375.41
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,437.71,349.64
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,405.17,319.58
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,370.54,287.12
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,332.06,251.41
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,292.47,214.3
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,250.19,174.64
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,207.58,135.42
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,163.24,97.25
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,120.01,63.67
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,73.5,34.16
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,32.83,24.12
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,26.56,18.28
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,23.87,15.43
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,17.56,7.73
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,12.78,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,63.03,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,153.12,94.83
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,210.96,162.66
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,272.57,219.94
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,320.13,264.71
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,369.31,309.79
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,408.24,345.81
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,446.74,380.54
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,477.2,407.16
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,506.08,431.76
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,527.9,450.46
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,547.35,466.8
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,560.08,476.46
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,571.99,485.12
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,576.17,487.85
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,577.34,487.94
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,574.67,483.96
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,568.86,477.23
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,556.6,465.74
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,541.35,451.57
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,521.68,433.49
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,499.19,412.68
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,472.36,387.78
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,443.18,360.43
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,409.53,328.88
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,374.07,295.23
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,335.62,258.59
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,296.07,220.65
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,253.91,180.8
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,211.67,141.54
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,164.49,100.28
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,121.17,65.85
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,77.85,38.36
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,38.1,29.54
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,29.29,21.26
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,25.75,17.58
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,21.77,11.68
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,22.61,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,11.3,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
